"America/Chicago Time","Lifetime Energy (kWh)","Power (W)","AC Volts RMS (V) ","AC Amps RMS (mA)","Grid Frequency (Hz)","Inverter Temperature (C)"
"08/06/12 09:54:21","429643.6846","118.9","215.54","563","60.0","33"
"08/06/12 09:59:21","429643.6939","120.4","215.84","566","60.03","34"
"08/06/12 10:04:22","429643.7034","122.1","215.57","575","60.03","35"
"08/06/12 10:09:21","429643.713","124.3","215.24","592","60.03","35"
"08/06/12 10:14:20","429643.7228","127.4","214.89","603","60.0","35"
"08/06/12 10:19:22","429643.7327","127.5","215.36","600","60.0","36"
"08/06/12 10:24:21","429643.7427","129.8","215.36","612","60.0","36"
"08/06/12 10:29:21","429643.7529","132.3","215.07","619","60.0","36"
"08/06/12 10:34:22","429643.7633","133.6","215.65","626","60.0","36"
"08/06/12 10:39:22","429643.7738","135.8","216.49","629","60.03","37"
"08/06/12 10:44:21","429643.7844","137.5","215.83","642","60.03","37"
"08/06/12 10:49:21","429643.7952","137.7","215.59","644","60.03","37"
"08/06/12 10:54:20","429643.8059","139.7","215.9","652","60.03","38"
"08/06/12 10:59:20","429643.8169","141.1","217.25","658","60.03","38"
"08/06/12 11:04:21","429643.8279","142.2","217.19","658","60.03","38"
"08/06/12 11:09:21","429643.8391","144.2","217.88","666","60.03","38"
"08/06/12 11:14:22","429643.8504","144.6","216.41","672","60.03","38"
"08/06/12 11:19:21","429643.8617","146.0","216.62","673","60.0","38"
"08/06/12 11:24:22","429643.873","146.9","217.68","674","60.03","38"
"08/06/12 11:29:22","429643.8845","144.7","216.95","669","60.0","38"
"08/06/12 11:34:21","429643.8959","148.0","216.25","684","60.0","39"
"08/06/12 11:39:20","429643.9075","148.8","215.12","694","60.03","39"
"08/06/12 11:44:21","429643.9191","149.7","215.45","700","60.03","39"
"08/06/12 11:49:21","429643.9309","150.9","216.08","698","60.03","39"
"08/06/12 11:54:21","429643.9426","151.6","216.52","703","60.0","39"
"08/06/12 11:59:20","429643.9542","152.4","215.05","707","60.0","39"
"08/06/12 12:04:21","429643.966","152.9","215.57","705","60.0","39"
"08/06/12 12:09:21","429643.9781","154.7","215.48","717","60.0","39"
"08/06/12 12:14:21","429643.9898","143.0","215.21","670","60.03","39"
"08/06/12 12:19:22","429644.0013","145.8","216.42","676","60.0","40"
"08/06/12 12:24:20","429644.013","154.6","216.98","710","60.03","40"
"08/06/12 12:29:20","429644.025","153.9","214.64","714","60.0","40"
"08/06/12 12:34:22","429644.0371","156.3","215.24","724","60.0","40"
"08/06/12 12:39:20","429644.0492","154.9","216.14","717","60.0","40"
"08/06/12 12:44:21","429644.0608","123.4","215.62","579","60.0","40"
"08/06/12 12:49:22","429644.07","24.1","213.04","170","60.0","38"
"08/06/12 12:54:21","429644.0806","156.0","217.09","721","60.03","39"
"08/06/12 12:59:20","429644.0928","156.7","216.4","724","60.0","39"
"08/06/12 13:04:20","429644.105","159.3","216.89","733","60.03","40"
"08/06/12 13:09:21","429644.116","64.0","212.38","328","60.03","39"
"08/06/12 13:14:21","429644.1271","159.2","215.91","731","60.03","39"
"08/06/12 13:19:21","429644.1388","143.5","217.9","664","60.0","39"
"08/06/12 13:24:21","429644.15","153.0","217.38","705","60.0","39"
"08/06/12 13:29:21","429644.1617","151.1","218.67","691","60.0","39"
"08/06/12 13:34:21","429644.1727","120.0","216.07","564","60.03","39"
"08/06/12 13:39:20","429644.1797","66.4","214.8","337","60.03","38"
"08/06/12 13:44:21","429644.1883","167.4","217.43","763","60.0","38"
"08/06/12 13:49:21","429644.1998","142.9","215.93","665","60.03","38"
"08/06/12 13:54:20","429644.21","132.1","216.3","619","60.0","38"
"08/06/12 13:59:21","429644.2202","125.2","215.78","589","60.03","39"
"08/06/12 14:04:20","429644.2297","133.1","216.35","621","60.03","39"
"08/06/12 14:09:22","429644.2402","129.8","216.65","612","60.03","39"
"08/06/12 14:14:21","429644.2505","118.4","216.08","555","60.03","39"
"08/06/12 14:19:20","429644.2588","115.2","217.2","541","60.0","39"
"08/06/12 14:24:21","429644.2672","110.8","217.0","526","60.0","39"
"08/06/12 14:29:21","429644.2761","88.9","216.19","428","60.0","39"
"08/06/12 14:34:20","429644.2854","109.1","216.57","514","60.0","39"
"08/06/12 14:39:21","429644.2941","122.4","216.76","575","60.03","39"
"08/06/12 14:44:21","429644.3029","80.5","216.47","396","60.03","39"
"08/06/12 14:49:21","429644.313","141.1","217.39","654","60.03","39"
"08/06/12 14:54:22","429644.3238","139.0","216.74","648","60.03","40"
"08/06/12 14:59:21","429644.3339","100.1","216.42","480","60.03","40"
"08/06/12 15:04:21","429644.3433","103.8","216.16","497","60.03","40"
"08/06/12 15:09:22","429644.3508","64.3","214.33","329","60.03","39"
"08/06/12 15:14:21","429644.3564","47.4","213.7","298","60.03","38"
"08/06/12 15:19:22","429644.3599","45.2","213.95","372","60.0","37"
"08/06/12 15:24:21","429644.3636","45.5","213.63","331","60.0","36"
"08/06/12 15:29:21","429644.3669","34.1","214.31","261","60.03","35"
"08/06/12 15:34:22","429644.3692","23.8","214.16","326","60.03","34"
"08/06/12 15:39:20","429644.3709","23.3","213.53","119","60.0","33"
"08/06/12 15:44:20","429644.3722","22.6","214.26","23","60.03","32"
"08/06/12 15:49:21","429644.3742","30.7","214.11","13","60.0","32"
"08/06/12 15:54:20","429644.3762","25.2","213.55","33","60.03","32"
"08/06/12 15:59:21","429644.3779","13.8","213.44","34","60.03","31"
"08/06/12 16:04:22","429644.3791","11.1","214.46","113","60.03","31"
"08/06/12 16:09:21","429644.3803","18.5","214.53","15","60.03","31"
"08/06/12 16:14:20","429644.3817","12.8","214.78","180","60.03","30"
"08/06/12 16:19:21","429644.3826","12.2","213.55","138","60.0","30"
"08/06/12 16:24:22","429644.3833","0.0","213.72","0","60.03","30"
"08/06/12 16:29:22","429644.3846","15.1","215.28","66","60.0","29"
"08/06/12 16:34:21","429644.3864","15.4","214.52","176","60.03","29"
"08/06/12 16:39:21","429644.3889","31.9","214.4","218","60.03","30"
"08/06/12 16:44:21","429644.3917","25.2","214.54","84","60.03","30"
"08/06/12 16:49:21","429644.3937","27.6","214.09","119","60.03","30"
"08/06/12 16:54:20","429644.3956","13.4","213.79","103","60.03","30"
"08/06/12 16:59:22","429644.3966","13.5","214.18","72","60.03","30"
"08/06/12 17:04:21","429644.3974","0.0","214.81","0","60.03","30"
"08/06/12 17:09:22","429644.3981","10.3","214.77","54","60.03","29"
"08/06/12 17:14:22","429644.3985","0.0","214.84","0","60.0","29"
"08/06/12 17:19:22","429644.399","14.0","214.99","4","60.0","29"
"08/06/12 17:24:21","429644.3996","13.6","214.07","0","60.03","28"
"08/06/12 17:29:22","429644.4003","11.8","214.18","60","60.03","28"
"08/06/12 17:34:21","429644.4008","14.0","213.12","3","60.03","28"
"08/06/12 17:39:22","429644.4015","35.8","213.82","142","60.03","28"
"08/06/12 17:44:22","429644.4035","16.9","215.0","249","60.03","28"
"08/06/12 17:49:22","429644.4057","48.7","214.4","325","60.03","28"
"08/06/12 17:54:21","429644.4081","20.5","214.75","188","60.0","29"
"08/06/12 17:59:21","429644.411","25.1","213.96","298","60.07","29"
"08/06/12 18:04:21","429644.4126","16.2","214.48","29","60.03","29"
"08/06/12 18:09:22","429644.4141","13.8","214.8","12","59.96","30"
"08/06/12 18:14:22","429644.4166","29.4","214.89","85","60.0","30"
"08/06/12 18:19:21","429644.4185","33.8","213.93","293","60.03","30"
"08/06/12 18:24:21","429644.4197","14.1","214.94","5","60.03","30"
"08/06/12 18:29:22","429644.4209","13.9","214.34","117","60.03","30"
"08/06/12 18:34:22","429644.4221","14.7","213.8","14","60.07","30"
"08/06/12 18:39:22","429644.4229","12.0","214.53","20","60.03","30"
"08/07/12 06:34:24","429644.4243","0.0","216.86","0","60.0","19"
"08/07/12 06:39:25","429644.4246","10.3","215.25","0","60.03","19"
"08/07/12 06:44:25","429644.4249","0.0","215.29","0","60.0","19"
"08/07/12 06:49:26","429644.4255","14.6","214.52","6","60.03","19"
"08/07/12 06:54:26","429644.4265","13.2","214.89","5","60.03","19"
"08/07/12 06:59:24","429644.4277","16.1","212.63","40","60.0","20"
"08/07/12 07:04:26","429644.4291","17.6","213.37","42","60.03","20"
"08/07/12 07:09:24","429644.4307","32.2","215.42","29","60.03","20"
"08/07/12 07:14:24","429644.4325","34.6","215.39","142","60.03","21"
"08/07/12 07:19:24","429644.4346","24.6","214.91","59","60.03","21"
"08/07/12 07:24:25","429644.4369","32.8","214.69","205","60.03","22"
"08/07/12 07:29:25","429644.4395","39.0","215.61","273","60.0","22"
"08/07/12 07:34:25","429644.4423","32.8","215.29","200","60.03","23"
"08/07/12 07:39:26","429644.4454","46.6","215.55","281","60.03","23"
"08/07/12 07:44:24","429644.4488","52.3","214.56","227","60.03","24"
"08/07/12 07:49:26","429644.4524","42.3","214.73","382","60.03","24"
"08/07/12 07:54:24","429644.4562","44.4","214.78","312","60.03","25"
"08/07/12 07:59:25","429644.4601","45.8","215.69","145","60.03","25"
"08/07/12 08:04:25","429644.4639","59.9","214.85","178","60.03","26"
"08/07/12 08:09:25","429644.4678","54.0","215.64","351","60.03","26"
"08/07/12 08:14:25","429644.4718","51.4","214.3","337","60.0","27"
"08/07/12 08:19:26","429644.4762","70.6","216.31","377","60.0","27"
"08/07/12 08:24:24","429644.4806","65.0","216.31","426","60.03","28"
"08/07/12 08:29:25","429644.4864","76.0","216.24","375","60.0","28"
"08/07/12 08:34:24","429644.4921","75.9","216.19","375","60.03","28"
"08/07/12 08:39:25","429644.4984","81.9","216.75","400","60.03","28"
"08/07/12 08:44:26","429644.5048","85.0","216.18","416","60.03","29"
"08/07/12 08:49:26","429644.5116","88.1","217.33","423","60.0","29"
"08/07/12 08:54:25","429644.5184","90.6","217.4","436","60.03","30"
"08/07/12 08:59:24","429644.5256","93.4","216.55","452","60.0","30"
"08/07/12 09:04:24","429644.5329","95.8","214.7","468","60.03","31"
"08/07/12 09:09:26","429644.5405","98.7","216.12","477","60.0","31"
"08/07/12 09:14:25","429644.5483","101.5","216.66","486","60.0","31"
"08/07/12 09:19:26","429644.5563","103.9","216.28","498","60.0","31"
"08/07/12 09:24:24","429644.5644","106.5","216.37","506","60.03","32"
"08/07/12 09:29:25","429644.5728","108.2","216.05","515","60.0","32"
"08/07/12 09:34:24","429644.5812","110.9","217.22","524","60.03","32"
"08/07/12 09:39:25","429644.59","113.4","217.09","533","60.0","32"
"08/07/12 09:44:25","429644.5989","115.6","216.69","548","60.0","33"
"08/07/12 09:49:25","429644.608","117.4","217.93","552","60.03","33"
"08/07/12 09:54:25","429644.6172","119.3","218.44","559","60.0","33"
"08/07/12 09:59:26","429644.6266","122.0","217.6","571","60.03","34"
"08/07/12 10:04:25","429644.6361","123.7","217.8","580","60.03","34"
"08/07/12 10:09:25","429644.6458","125.7","217.43","587","60.03","35"
"08/07/12 10:14:24","429644.6557","127.4","218.18","594","60.03","35"
"08/07/12 10:19:24","429644.6657","129.2","217.96","603","60.0","35"
"08/07/12 10:24:25","429644.6758","131.1","218.24","610","60.0","35"
"08/07/12 10:29:26","429644.6862","133.3","216.18","621","60.0","36"
"08/07/12 10:34:24","429644.6965","133.8","216.51","624","60.0","36"
"08/07/12 10:39:24","429644.707","134.9","216.67","630","60.0","37"
"08/07/12 10:44:24","429644.7176","137.6","216.49","636","60.03","37"
"08/07/12 10:49:25","429644.7283","138.6","216.32","642","60.0","37"
"08/07/12 10:54:25","429644.7392","140.8","217.73","649","60.0","37"
"08/07/12 10:59:25","429644.7503","141.8","218.19","656","60.03","38"
"08/07/12 11:04:26","429644.7614","144.5","217.13","671","60.03","37"
"08/07/12 11:09:26","429644.7727","145.1","221.39","655","60.0","38"
"08/07/12 11:14:26","429644.784","147.5","218.42","673","60.0","37"
"08/07/12 11:19:24","429644.7954","147.7","218.24","677","60.0","37"
"08/07/12 11:24:25","429644.807","148.8","214.06","698","60.03","37"
"08/07/12 11:29:25","429644.8186","149.6","215.54","694","60.0","37"
"08/07/12 11:34:26","429644.8303","150.4","217.13","694","60.03","37"
"08/07/12 11:39:24","429644.8419","149.8","218.8","687","60.03","38"
"08/07/12 11:44:25","429644.8537","150.5","218.77","691","60.03","38"
"08/07/12 11:49:25","429644.8655","151.5","217.33","699","60.03","38"
"08/07/12 11:54:24","429644.8772","152.3","219.27","699","60.07","38"
"08/07/12 11:59:25","429644.8891","153.1","219.29","700","60.07","38"
"08/07/12 12:04:25","429644.901","153.6","218.72","702","60.03","39"
"08/07/12 12:09:26","429644.9129","152.9","217.63","705","60.03","39"
"08/07/12 12:14:26","429644.9247","153.0","218.55","697","60.0","39"
"08/07/12 12:19:24","429644.9367","154.4","218.26","707","60.0","40"
"08/07/12 12:24:25","429644.9488","155.3","217.94","716","60.03","39"
"08/07/12 12:29:25","429644.961","157.0","217.54","720","60.0","39"
"08/07/12 12:34:25","429644.9732","156.9","217.96","720","60.0","39"
"08/07/12 12:39:24","429644.9854","157.0","218.09","720","60.0","39"
"08/07/12 12:44:24","429644.9976","155.4","217.36","718","60.03","39"
"08/07/12 12:49:25","429645.0097","154.8","218.4","711","60.0","39"
"08/07/12 12:54:25","429645.0218","154.2","217.73","710","60.03","39"
"08/07/12 12:59:25","429645.0338","154.4","219.04","702","60.03","39"
"08/07/12 13:04:25","429645.0458","152.8","218.91","694","60.0","40"
"08/07/12 13:09:25","429645.0578","154.1","218.3","707","60.0","40"
"08/07/12 13:14:26","429645.0698","153.3","218.63","701","60.03","39"
"08/07/12 13:19:25","429645.0818","153.0","217.86","700","60.03","39"
"08/07/12 13:24:26","429645.0936","151.7","217.88","698","60.03","39"
"08/07/12 13:29:25","429645.1054","150.3","218.27","692","60.03","40"
"08/07/12 13:34:26","429645.1171","150.1","218.97","691","60.0","40"
"08/07/12 13:39:24","429645.1286","148.5","219.02","681","60.0","40"
"08/07/12 13:44:26","429645.1403","148.3","218.69","681","60.03","40"
"08/07/12 13:49:25","429645.1518","147.0","218.81","676","60.0","41"
"08/07/12 13:54:25","429645.1632","146.2","218.72","672","60.03","40"
"08/07/12 13:59:24","429645.1745","144.8","218.22","669","60.03","41"
"08/07/12 14:04:24","429645.1857","145.8","217.57","676","60.0","40"
"08/07/12 14:09:26","429645.1971","144.1","217.94","664","60.0","40"
"08/07/12 14:14:25","429645.2082","141.5","217.24","659","60.03","40"
"08/07/12 14:19:25","429645.2193","142.3","216.48","663","60.03","39"
"08/07/12 14:24:26","429645.2302","138.8","216.69","645","60.03","39"
"08/07/12 14:29:25","429645.241","138.0","217.45","639","60.03","39"
"08/07/12 14:34:25","429645.2516","136.7","217.6","638","60.03","39"
"08/07/12 14:39:25","429645.2623","135.4","217.98","629","60.03","39"
"08/07/12 14:44:25","429645.2727","133.6","217.9","623","60.03","39"
"08/07/12 14:54:26","429645.2931","129.4","217.02","603","60.0","39"
"08/07/12 14:59:26","429645.3032","129.4","216.99","604","60.0","38"
"08/07/12 15:04:26","429645.3133","127.8","216.86","602","60.07","38"
"08/07/12 15:09:25","429645.3231","125.7","216.92","586","60.0","37"
"08/07/12 15:14:25","429645.3328","122.6","216.78","576","60.03","37"
"08/07/12 15:19:25","429645.3423","121.2","216.43","573","60.0","37"
"08/07/12 15:24:24","429645.3516","120.5","217.0","564","60.03","36"
"08/07/12 15:29:26","429645.361","118.6","217.51","557","60.03","35"
"08/07/12 15:34:24","429645.3701","115.9","216.95","547","60.03","34"
"08/07/12 15:39:24","429645.379","112.8","217.05","530","60.0","34"
"08/07/12 15:44:25","429645.3876","109.2","216.65","521","60.03","34"
"08/07/12 15:49:24","429645.396","106.0","215.98","508","60.0","35"
"08/07/12 15:54:26","429645.4042","104.1","216.35","498","60.03","35"
"08/07/12 15:59:26","429645.4122","101.8","216.57","484","60.0","35"
"08/07/12 16:04:25","429645.42","99.5","216.24","481","60.0","35"
"08/07/12 16:09:26","429645.4278","97.5","216.4","467","60.0","34"
"08/07/12 16:14:25","429645.4352","93.9","216.57","451","60.0","34"
"08/07/12 16:19:26","429645.4424","91.0","216.14","440","60.0","34"
"08/07/12 16:24:25","429645.4494","88.2","216.21","428","60.0","34"
"08/07/12 16:29:26","429645.4562","85.9","215.59","421","60.03","34"
"08/07/12 16:34:25","429645.4627","83.3","215.72","409","60.0","33"
"08/07/12 16:39:24","429645.469","80.5","214.89","399","60.03","32"
"08/07/12 16:44:24","429645.4751","76.9","215.06","385","60.03","32"
"08/07/12 16:49:24","429645.481","73.5","215.05","369","60.03","32"
"08/07/12 16:54:24","429645.4866","70.6","216.07","354","60.0","32"
"08/07/12 16:59:25","429645.4919","66.8","215.44","341","60.07","32"
"08/07/12 17:04:25","429645.497","63.2","215.87","326","60.03","31"
"08/07/12 17:09:25","429645.5017","41.0","215.48","138","60.03","31"
"08/07/12 17:14:26","429645.5055","48.7","215.45","423","60.03","31"
"08/07/12 17:19:25","429645.5094","56.7","216.17","217","60.03","31"
"08/07/12 17:24:25","429645.5132","57.8","214.24","217","60.0","30"
"08/07/12 17:29:26","429645.517","40.0","214.64","129","60.0","30"
"08/07/12 17:34:25","429645.5205","48.7","214.99","210","60.03","29"
"08/07/12 17:39:25","429645.5237","44.2","214.6","333","60.0","29"
"08/07/12 17:44:25","429645.5267","36.7","215.42","244","60.03","29"
"08/07/12 17:49:24","429645.5294","28.5","215.46","247","60.03","29"
"08/07/12 17:54:25","429645.5318","25.9","214.36","198","60.03","29"
"08/07/12 17:59:25","429645.534","21.6","214.85","15","60.03","28"
"08/07/12 18:04:24","429645.536","22.7","214.19","298","60.03","28"
"08/07/12 18:09:25","429645.5377","20.7","214.79","204","60.0","28"
"08/07/12 18:14:24","429645.5391","24.8","215.16","208","60.0","28"
"08/07/12 18:19:25","429645.5404","15.6","214.64","153","60.03","28"
"08/07/12 18:24:25","429645.5414","16.0","215.18","51","60.03","28"
"08/07/12 18:29:25","429645.5423","0.0","214.6","0","60.03","27"
"08/07/12 18:34:26","429645.543","15.0","214.46","0","60.0","27"
"08/07/12 18:39:25","429645.5436","0.0","215.42","0","60.03","27"
"08/07/12 18:44:25","429645.5441","13.4","215.15","23","60.03","26"
"08/07/12 18:49:26","429645.5447","5.8","213.94","0","60.0","26"
"08/07/12 18:54:25","429645.5452","0.0","214.51","96","60.03","26"
"08/07/12 18:59:26","429645.5458","2.8","214.36","15","60.03","26"
"08/07/12 19:04:25","429645.5465","16.4","213.52","3","60.0","25"
"08/07/12 19:09:28","429645.5474","11.9","213.42","0","60.0","25"
"08/07/12 19:14:24","429645.548","10.9","213.94","0","60.0","25"
"08/07/12 19:19:25","429645.5484","7.6","214.09","0","60.0","25"
"08/07/12 19:24:25","429645.5489","14.2","213.34","109","60.0","25"
"08/08/12 06:34:29","429645.5502","11.0","213.77","1","60.03","17"
"08/08/12 06:39:29","429645.5505","14.2","213.86","8","60.03","18"
"08/08/12 06:44:30","429645.5508","0.0","214.28","0","60.0","18"
"08/08/12 06:49:29","429645.5513","14.8","214.39","0","60.03","18"
"08/08/12 06:54:29","429645.5518","0.0","214.22","0","60.03","18"
"08/08/12 06:59:29","429645.5523","11.3","214.76","73","60.0","18"
"08/08/12 07:04:29","429645.553","11.6","215.03","0","60.03","18"
"08/08/12 07:09:29","429645.5536","14.6","215.24","24","60.03","18"
"08/08/12 07:14:29","429645.5545","12.2","214.95","35","60.0","18"
"08/08/12 07:19:30","429645.5554","2.8","215.34","0","60.03","19"
"08/08/12 07:24:28","429645.5562","12.0","214.57","22","60.03","19"
"08/08/12 07:29:29","429645.5575","16.1","214.53","203","60.03","19"
"08/08/12 07:34:29","429645.5602","39.5","213.96","352","60.03","19"
"08/08/12 07:39:29","429645.5633","33.5","213.95","80","60.03","20"
"08/08/12 07:44:29","429645.5663","41.6","214.47","313","60.03","20"
"08/08/12 07:49:29","429645.5687","13.3","213.45","223","60.03","21"
"08/08/12 07:54:29","429645.5708","25.2","214.02","101","60.03","21"
"08/08/12 07:59:29","429645.5727","21.5","214.05","218","60.03","21"
"08/08/12 08:04:30","429645.5741","14.7","214.36","44","60.03","22"
"08/08/12 08:09:30","429645.5751","11.9","214.1","32","60.03","22"
"08/08/12 08:14:28","429645.5759","3.3","213.01","228","60.03","22"
"08/08/12 08:19:29","429645.5769","10.8","213.84","15","60.0","22"
"08/08/12 08:24:29","429645.5782","26.6","214.06","182","60.0","22"
"08/08/12 08:29:29","429645.5795","17.0","213.42","47","60.03","22"
"08/08/12 08:34:29","429645.5819","39.5","213.63","224","60.0","22"
"08/08/12 08:39:29","429645.5842","26.9","213.74","189","60.0","22"
"08/08/12 08:44:29","429645.5862","3.7","213.33","32","60.0","23"
"08/08/12 08:49:28","429645.5872","14.9","213.21","0","60.0","23"
"08/08/12 08:54:28","429645.5883","11.4","213.81","30","60.03","23"
"08/08/12 08:59:29","429645.5891","0.0","214.4","63","60.03","22"
"08/08/12 09:04:29","429645.5896","1.1","214.58","205","60.03","22"
"08/08/12 09:09:28","429645.5906","11.7","213.61","12","60.03","23"
"08/08/12 09:14:29","429645.592","22.3","213.86","76","60.0","22"
"08/08/12 09:19:28","429645.5939","26.5","214.15","273","60.0","23"
"08/08/12 09:24:28","429645.5961","32.2","213.73","111","60.0","23"
"08/08/12 09:29:29","429645.5984","32.1","214.56","142","60.03","23"
"08/08/12 09:34:29","429645.6016","49.8","214.88","420","60.03","23"
"08/08/12 09:39:29","429645.6054","81.3","214.96","402","60.0","24"
"08/08/12 09:44:30","429645.6144","54.0","215.06","222","60.0","25"
"08/08/12 09:49:29","429645.6182","44.1","214.17","102","60.03","25"
"08/08/12 09:54:28","429645.622","47.5","214.68","365","60.0","26"
"08/08/12 09:59:29","429645.6252","43.6","214.39","211","60.0","26"
"08/08/12 10:04:28","429645.6279","30.5","214.05","232","60.03","27"
"08/08/12 10:09:28","429645.632","90.4","215.13","440","60.03","27"
"08/08/12 10:14:28","429645.6373","67.7","213.69","344","60.03","27"
"08/08/12 10:19:29","429645.6414","43.3","214.03","386","60.0","27"
"08/08/12 10:24:29","429645.6467","65.7","215.23","333","60.03","28"
"08/08/12 10:29:29","429645.6524","80.6","215.09","400","60.0","28"
"08/08/12 10:34:28","429645.6572","39.8","214.39","195","60.0","28"
"08/08/12 10:39:29","429645.6599","28.6","214.74","239","60.0","28"
"08/08/12 10:44:30","429645.6627","33.8","213.8","203","60.03","28"
"08/08/12 10:49:30","429645.6645","16.1","213.49","124","60.03","28"
"08/08/12 10:54:28","429645.6663","15.3","214.04","119","60.03","27"
"08/08/12 10:59:29","429645.6677","16.1","214.82","10","60.03","27"
"08/08/12 11:04:29","429645.669","24.3","214.93","269","60.0","27"
"08/08/12 11:09:28","429645.6703","21.2","214.57","97","60.03","26"
"08/08/12 11:14:29","429645.6722","28.4","214.51","20","60.03","26"
"08/08/12 11:19:29","429645.6748","39.3","215.19","157","60.0","25"
"08/08/12 11:24:28","429645.6785","53.0","215.16","365","60.03","25"
"08/08/12 11:29:29","429645.6819","42.1","214.29","284","60.03","26"
"08/08/12 11:34:29","429645.685","46.5","214.23","212","60.0","26"
"08/08/12 11:39:29","429645.688","44.0","213.39","149","60.03","26"
"08/08/12 11:44:29","429645.6907","33.6","213.33","159","60.0","26"
"08/08/12 11:49:30","429645.6929","33.0","214.5","242","60.0","25"
"08/08/12 11:54:28","429645.6957","48.8","214.96","367","60.03","25"
"08/08/12 11:59:28","429645.6989","46.5","214.56","184","60.03","25"
"08/08/12 12:04:28","429645.7024","50.3","214.44","215","60.03","26"
"08/08/12 12:09:28","429645.7058","52.4","214.46","140","60.03","26"
"08/08/12 12:14:29","429645.7097","48.5","215.28","382","60.03","26"
"08/08/12 12:19:28","429645.7145","76.5","216.4","380","60.0","26"
"08/08/12 12:24:29","429645.7194","42.7","215.07","235","60.03","26"
"08/08/12 12:29:29","429645.7233","61.3","215.79","310","60.03","27"
"08/08/12 12:34:29","429645.7279","75.9","215.21","376","60.07","27"
"08/08/12 12:39:28","429645.7346","94.7","214.33","460","60.03","27"
"08/08/12 12:44:28","429645.7412","76.3","214.69","380","60.03","28"
"08/08/12 12:49:28","429645.7474","70.3","214.16","355","60.03","28"
"08/08/12 12:54:28","429645.7525","71.1","215.24","358","60.0","28"
"08/08/12 12:59:29","429645.7598","121.2","216.63","573","60.03","29"
"08/08/12 13:04:29","429645.77","132.0","216.84","617","60.03","30"
"08/08/12 13:09:29","429645.7796","86.7","215.77","425","60.03","30"
"08/08/12 13:14:28","429645.7876","96.4","216.09","467","60.03","31"
"08/08/12 13:19:29","429645.7928","42.7","214.86","387","60.03","31"
"08/08/12 13:24:30","429645.7967","56.6","214.89","109","60.03","30"
"08/08/12 13:29:30","429645.8002","47.1","215.25","330","60.03","30"
"08/08/12 13:34:29","429645.8031","38.4","215.04","260","60.03","29"
"08/08/12 13:39:29","429645.8053","32.7","215.29","25","60.03","28"
"08/08/12 13:44:29","429645.8073","17.4","214.86","255","60.0","28"
"08/08/12 13:49:30","429645.8093","25.9","215.39","176","60.0","27"
"08/08/12 13:54:30","429645.8117","35.2","215.22","178","60.03","27"
"08/08/12 13:59:28","429645.814","32.4","214.2","204","60.03","27"
"08/08/12 14:04:29","429645.8165","36.0","214.55","135","60.07","27"
"08/08/12 14:09:29","429645.8196","33.5","214.68","307","60.03","26"
"08/08/12 14:14:28","429645.8225","40.7","214.23","223","60.03","26"
"08/08/12 14:19:29","429645.8255","44.9","215.19","292","60.0","26"
"08/08/12 14:24:29","429645.8286","33.6","215.08","117","60.03","26"
"08/08/12 14:29:29","429645.8316","34.8","215.25","96","60.03","26"
"08/08/12 14:34:30","429645.8348","46.2","215.48","353","60.03","26"
"08/08/12 14:39:28","429645.8378","44.3","215.35","318","60.0","26"
"08/08/12 14:44:29","429645.8408","31.9","214.88","280","60.03","26"
"08/08/12 14:49:28","429645.8438","47.7","215.09","171","60.03","25"
"08/08/12 14:54:28","429645.8467","29.0","214.43","239","60.0","25"
"08/08/12 14:59:29","429645.8494","30.8","214.04","173","60.03","25"
"08/08/12 15:04:29","429645.8521","34.0","213.94","340","60.03","25"
"08/08/12 15:09:28","429645.8554","39.6","214.47","135","60.0","25"
"08/08/12 15:14:28","429645.8591","55.4","214.81","207","60.03","25"
"08/08/12 15:19:29","429645.8624","33.6","214.51","282","60.03","25"
"08/08/12 15:24:29","429645.8654","35.2","215.11","204","60.0","26"
"08/08/12 15:29:30","429645.8682","33.2","214.28","86","60.0","26"
"08/08/12 15:34:28","429645.8711","43.9","215.07","303","60.03","25"
"08/08/12 15:39:29","429645.8742","34.3","215.2","116","60.0","25"
"08/08/12 15:44:29","429645.877","29.9","214.67","153","60.0","25"
"08/08/12 15:49:28","429645.8799","39.3","213.8","353","60.03","25"
"08/08/12 15:54:29","429645.8829","39.8","214.5","106","60.03","25"
"08/08/12 15:59:29","429645.8857","32.6","214.71","130","60.03","25"
"08/08/12 16:04:30","429645.889","39.8","214.91","380","60.03","25"
"08/08/12 16:09:28","429645.8928","53.0","215.12","379","60.03","25"
"08/08/12 16:14:28","429645.8966","52.1","214.86","125","60.03","25"
"08/08/12 16:19:29","429645.8998","43.2","215.07","131","60.03","25"
"08/08/12 16:24:29","429645.9029","34.4","214.76","208","60.0","25"
"08/08/12 16:29:29","429645.9057","32.1","215.56","105","60.03","25"
"08/08/12 16:34:29","429645.9086","43.8","215.72","291","60.03","25"
"08/08/12 16:39:29","429645.9121","62.3","216.22","342","60.03","25"
"08/08/12 16:44:29","429645.9158","52.5","215.37","306","60.03","25"
"08/08/12 16:49:30","429645.9195","43.1","215.3","345","60.03","25"
"08/08/12 16:54:28","429645.923","46.2","215.45","208","60.03","25"
"08/08/12 16:59:29","429645.9264","49.9","214.2","125","60.07","25"
"08/08/12 17:04:28","429645.9297","33.0","214.63","331","60.03","25"
"08/08/12 17:09:29","429645.9326","40.2","214.28","249","60.0","25"
"08/08/12 17:14:29","429645.9356","31.4","214.76","175","60.03","25"
"08/08/12 17:19:29","429645.938","33.6","213.85","212","60.03","25"
"08/08/12 17:24:30","429645.9402","23.9","213.92","94","60.0","25"
"08/08/12 17:29:29","429645.9423","23.3","213.85","233","60.03","24"
"08/08/12 17:34:29","429645.9443","35.2","213.32","150","60.03","24"
"08/08/12 17:39:29","429645.9462","13.2","214.12","26","60.0","24"
"08/08/12 17:44:29","429645.9479","29.0","214.53","70","60.03","24"
"08/08/12 17:49:29","429645.9494","25.8","213.57","274","60.03","24"
"08/08/12 17:54:30","429645.9508","12.0","212.8","9","60.03","24"
"08/08/12 17:59:30","429645.9518","15.6","212.91","2","60.03","23"
"08/08/12 18:04:28","429645.9528","13.3","212.68","43","60.03","23"
"08/08/12 18:09:29","429645.9538","11.9","212.29","84","60.0","23"
"08/08/12 18:14:30","429645.9548","16.3","212.43","14","60.03","23"
"08/08/12 18:19:30","429645.9563","27.2","213.53","81","60.03","23"
"08/08/12 18:24:29","429645.9578","14.8","214.47","26","60.03","23"
"08/08/12 18:29:29","429645.9594","18.6","214.4","21","60.03","23"
"08/08/12 18:34:29","429645.9607","12.5","214.52","267","60.03","23"
"08/08/12 18:39:29","429645.9622","11.1","214.12","70","60.0","23"
"08/08/12 18:44:30","429645.9635","15.1","214.28","30","60.03","23"
"08/08/12 18:49:30","429645.9646","24.4","214.95","289","60.07","23"
"08/08/12 18:54:29","429645.9659","23.2","213.87","173","60.03","23"
"08/08/12 18:59:29","429645.967","20.6","213.91","90","60.07","23"
"08/08/12 19:04:30","429645.9682","14.9","214.1","1","60.0","23"
"08/08/12 19:09:28","429645.9691","13.9","213.53","49","60.0","23"
"08/08/12 19:14:29","429645.9701","10.8","214.01","0","60.03","23"
"08/08/12 19:19:29","429645.9709","0.0","213.77","194","60.03","22"
"08/08/12 19:24:29","429645.9716","12.6","213.69","0","60.03","22"
"08/08/12 19:29:28","429645.9723","0.0","213.56","0","60.03","22"
"08/08/12 19:34:28","429645.9729","0.0","213.32","0","60.03","22"
"08/08/12 19:39:29","429645.9733","0.0","213.02","0","60.03","22"
"08/08/12 19:44:28","429645.9736","0.0","213.04","0","60.03","22"
"08/09/12 08:04:30","429645.9745","13.9","214.21","0","60.03","18"
"08/09/12 08:09:29","429645.9748","15.4","213.77","92","60.0","18"
"08/09/12 08:14:29","429645.9756","3.5","214.37","242","60.0","18"
"08/09/12 08:19:29","429645.9768","28.4","214.17","119","60.0","18"
"08/09/12 08:24:29","429645.9785","21.7","214.41","269","60.03","19"
"08/09/12 08:29:30","429645.9799","11.4","213.96","4","60.03","19"
"08/09/12 08:39:28","429645.9819","8.6","214.47","0","60.0","19"
"08/09/12 08:44:30","429645.9828","13.8","214.35","41","60.03","19"
"08/09/12 08:49:29","429645.9835","13.3","213.42","79","60.03","19"
"08/09/12 08:54:29","429645.9843","11.8","213.61","8","60.03","19"
"08/09/12 08:59:30","429645.9849","15.7","213.51","11","60.03","19"
"08/09/12 09:04:30","429645.9855","14.7","212.86","4","60.03","19"
"08/09/12 09:09:29","429645.9862","12.1","214.68","108","60.0","19"
"08/09/12 09:14:29","429645.9869","13.8","213.89","5","60.0","19"
"08/09/12 09:19:29","429645.9875","11.4","214.12","0","60.03","19"
"08/09/12 09:24:29","429645.988","12.0","213.08","36","60.03","19"
"08/09/12 09:29:30","429645.9885","0.0","213.74","0","60.0","19"
"08/09/12 09:34:29","429645.9888","0.0","213.56","0","60.03","19"
"08/09/12 09:39:28","429645.989","0.0","213.22","0","60.03","19"
"08/09/12 09:44:30","429645.9893","0.0","213.42","0","60.03","19"
"08/09/12 09:49:28","429645.9895","0.0","213.73","0","60.0","19"
"08/09/12 09:54:30","429645.9898","0.0","211.73","0","60.03","19"
"08/09/12 09:59:29","429645.99","13.8","212.41","13","60.0","19"
"08/09/12 10:04:29","429645.9904","0.0","214.08","3","60.03","19"
"08/09/12 10:09:29","429645.9906","0.0","213.61","0","60.03","19"
"08/09/12 10:14:29","429645.991","0.0","214.19","0","60.03","19"
"08/09/12 10:19:29","429645.9913","0.0","213.05","0","60.03","19"
"08/09/12 10:24:28","429645.9916","0.0","212.72","197","60.0","19"
"08/09/12 10:29:29","429645.9919","0.0","211.67","0","60.0","19"
"08/09/12 10:34:28","429645.9923","0.0","213.37","0","60.0","19"
"08/09/12 10:39:30","429645.9926","0.0","213.49","0","60.0","19"
"08/09/12 10:44:29","429645.993","11.3","213.35","4","60.07","19"
"08/09/12 10:49:30","429645.9934","14.6","213.42","7","60.03","19"
"08/09/12 10:54:28","429645.9939","14.1","213.73","0","60.03","19"
"08/09/12 10:59:28","429645.9945","0.0","214.13","0","60.03","19"
"08/09/12 11:04:28","429645.9951","11.6","213.59","25","60.03","19"
"08/09/12 11:09:29","429645.9957","6.8","213.53","266","60.03","19"
"08/09/12 11:14:29","429645.9964","0.1","213.52","0","60.03","19"
"08/09/12 11:19:30","429645.9971","15.6","214.01","26","60.03","19"
"08/09/12 11:24:30","429645.9979","15.8","214.07","33","60.0","19"
"08/09/12 11:29:30","429645.9986","12.3","214.09","139","60.03","19"
"08/09/12 11:34:29","429645.9996","13.9","213.93","111","60.0","19"
"08/09/12 11:39:29","429646.0007","14.5","214.45","6","60.03","20"
"08/09/12 11:44:30","429646.0018","16.0","214.56","34","60.0","20"
"08/09/12 11:49:30","429646.003","11.9","213.43","20","60.0","20"
"08/09/12 11:54:30","429646.0042","15.2","213.04","9","60.03","20"
"08/09/12 11:59:29","429646.0054","16.2","213.27","8","60.07","20"
"08/09/12 12:04:29","429646.0068","14.7","213.6","127","60.0","20"
"08/09/12 12:09:29","429646.0082","11.1","214.41","118","60.03","20"
"08/09/12 12:14:29","429646.0098","28.9","214.7","65","60.03","20"
"08/09/12 12:19:29","429646.0114","24.3","212.8","23","60.0","20"
"08/09/12 12:24:30","429646.0132","22.6","214.37","142","60.0","20"
"08/09/12 12:29:30","429646.0151","24.5","214.69","37","60.03","20"
"08/09/12 12:34:30","429646.0173","27.5","213.85","65","60.0","20"
"08/09/12 12:39:30","429646.0197","38.9","214.21","295","60.03","20"
"08/09/12 12:44:28","429646.0224","31.8","214.46","95","60.03","20"
"08/09/12 12:49:29","429646.0252","31.0","214.45","94","60.03","20"
"08/09/12 12:54:29","429646.0283","45.8","214.52","320","60.03","20"
"08/09/12 12:59:30","429646.0318","49.2","215.34","394","60.03","20"
"08/09/12 13:04:29","429646.0354","56.2","214.53","340","60.03","21"
"08/09/12 13:09:30","429646.0392","54.2","214.39","260","60.03","21"
"08/09/12 13:14:30","429646.0431","56.5","214.99","99","60.03","22"
"08/09/12 13:19:30","429646.0469","46.9","215.13","387","60.0","22"
"08/09/12 13:24:29","429646.0508","43.2","215.44","324","60.03","22"
"08/09/12 13:29:29","429646.0546","49.1","215.02","341","60.03","22"
"08/09/12 13:34:29","429646.0585","62.7","215.32","332","60.03","22"
"08/09/12 13:39:29","429646.0624","40.3","215.69","101","60.0","22"
"08/09/12 13:44:30","429646.0664","41.4","215.42","243","60.03","22"
"08/09/12 13:49:29","429646.0704","50.5","214.84","148","60.03","22"
"08/09/12 13:54:29","429646.0745","38.8","215.23","126","60.03","22"
"08/09/12 13:59:30","429646.0784","62.6","214.63","348","60.03","22"
"08/09/12 14:04:28","429646.0822","48.8","214.83","257","60.0","22"
"08/09/12 14:09:29","429646.0859","38.1","214.32","331","60.07","22"
"08/09/12 14:14:30","429646.0887","25.7","214.21","247","60.0","22"
"08/09/12 14:19:30","429646.091","28.9","214.25","190","60.0","22"
"08/09/12 14:24:30","429646.0937","34.8","214.14","82","60.03","21"
"08/09/12 14:29:28","429646.0958","37.3","214.36","217","60.03","21"
"08/09/12 14:34:29","429646.0986","37.1","214.89","238","60.0","21"
"08/09/12 14:39:29","429646.101","14.2","213.86","282","60.03","21"
"08/09/12 14:44:29","429646.1025","15.8","212.34","31","60.0","20"
"08/09/12 14:49:30","429646.1039","18.9","213.69","153","60.03","20"
"08/09/12 14:54:28","429646.1052","18.6","214.06","104","60.0","20"
"08/09/12 14:59:29","429646.1063","14.7","214.33","3","60.03","20"
"08/09/12 15:04:29","429646.1078","24.9","214.4","223","60.03","20"
"08/09/12 15:09:30","429646.1101","22.5","213.12","51","60.03","20"
"08/09/12 15:14:29","429646.1119","13.1","213.07","111","60.0","20"
"08/09/12 15:19:29","429646.1132","13.3","213.01","216","60.0","20"
"08/09/12 15:24:29","429646.1146","13.1","212.32","29","60.03","20"
"08/09/12 15:29:29","429646.116","14.4","213.17","277","60.0","20"
"08/09/12 15:34:30","429646.1176","31.4","213.31","149","60.03","20"
"08/09/12 15:39:28","429646.1205","46.5","213.23","223","60.0","21"
"08/09/12 15:44:28","429646.1243","48.2","215.17","289","60.0","22"
"08/09/12 15:49:29","429646.1274","40.8","213.3","224","60.03","22"
"08/09/12 15:54:29","429646.131","42.3","214.31","408","60.03","22"
"08/09/12 15:59:30","429646.1346","40.3","213.78","410","60.03","22"
"08/09/12 16:04:30","429646.1382","32.0","214.56","213","60.03","23"
"08/09/12 16:09:30","429646.1409","38.2","214.13","195","60.0","23"
"08/09/12 16:14:28","429646.1438","43.8","214.35","98","60.0","23"
"08/09/12 16:19:29","429646.1469","41.0","213.99","304","60.03","23"
"08/09/12 16:24:29","429646.1498","35.9","213.76","116","60.03","23"
"08/09/12 16:29:30","429646.1523","38.1","214.29","262","60.07","23"
"08/09/12 16:34:29","429646.1548","27.6","214.98","69","60.07","23"
"08/09/12 16:39:30","429646.1572","25.4","213.06","138","60.03","23"
"08/09/12 16:44:30","429646.1593","14.9","213.46","22","60.07","23"
"08/09/12 16:49:28","429646.1612","15.9","212.48","26","60.0","23"
"08/09/12 16:54:29","429646.1632","32.2","213.31","62","60.0","23"
"08/09/12 16:59:29","429646.165","15.9","213.6","15","60.03","23"
"08/09/12 17:04:30","429646.1666","27.9","213.83","94","60.03","23"
"08/09/12 17:09:30","429646.1683","14.7","213.34","260","60.03","23"
"08/09/12 17:14:29","429646.1699","11.8","213.89","26","60.03","23"
"08/09/12 17:19:29","429646.1716","13.8","214.08","19","60.03","22"
"08/09/12 17:24:29","429646.1734","33.6","214.07","282","60.0","22"
"08/09/12 17:29:30","429646.1752","22.8","214.31","26","60.03","23"
"08/09/12 17:34:29","429646.1769","20.7","214.58","24","60.0","23"
"08/09/12 17:39:29","429646.1785","16.5","214.43","115","60.03","23"
"08/09/12 17:44:29","429646.1799","19.9","214.2","91","60.03","23"
"08/09/12 17:49:29","429646.181","19.2","213.5","92","60.03","23"
"08/09/12 17:54:29","429646.1824","13.2","213.87","62","60.03","23"
"08/09/12 17:59:30","429646.1837","10.3","213.94","21","60.03","22"
"08/09/12 18:04:30","429646.1852","10.4","213.56","7","60.03","23"
"08/09/12 18:09:30","429646.1864","17.1","214.21","31","60.0","23"
"08/09/12 18:14:29","429646.1876","23.7","214.26","227","60.0","22"
"08/09/12 18:19:29","429646.1887","13.9","213.94","0","60.03","22"
"08/09/12 18:24:30","429646.1893","6.5","213.72","132","60.03","22"
"08/09/12 18:29:30","429646.1897","4.9","214.0","0","60.03","22"
"08/09/12 18:34:30","429646.1902","0.0","214.52","0","60.0","22"
"08/09/12 18:39:29","429646.1906","7.7","213.48","0","60.0","22"
"08/09/12 18:44:29","429646.1911","0.0","213.05","35","60.0","21"
"08/09/12 18:49:29","429646.1915","0.0","213.24","28","60.03","21"
"08/09/12 18:54:29","429646.1919","0.0","213.96","0","60.0","21"
"08/09/12 18:59:30","429646.1924","0.0","214.27","0","60.07","21"
"08/09/12 19:04:29","429646.1928","0.0","213.58","0","60.03","21"
"08/09/12 19:09:30","429646.1931","14.3","213.91","3","60.0","20"
"08/09/12 19:14:28","429646.1935","11.2","213.91","1","60.0","20"
"08/09/12 19:19:29","429646.1938","13.9","214.39","0","60.0","20"
"08/09/12 19:24:30","429646.1942","13.0","213.87","4","60.07","20"
"08/09/12 19:29:30","429646.1945","0.0","214.21","0","60.03","20"
"08/09/12 19:34:28","429646.1948","0.0","214.0","0","60.0","20"
"08/10/12 06:24:29","429646.1956","0.0","214.01","0","60.03","17"
"08/10/12 06:29:29","429646.1959","0.0","214.8","0","60.0","17"
"08/10/12 06:34:29","429646.1964","14.0","214.36","1","60.03","17"
"08/10/12 06:39:30","429646.1969","14.7","213.83","119","60.03","17"
"08/10/12 06:44:29","429646.1975","14.1","214.11","14","60.03","17"
"08/10/12 06:49:30","429646.1983","14.5","213.97","6","60.03","17"
"08/10/12 06:54:30","429646.1993","13.2","213.97","151","60.0","17"
"08/10/12 06:59:30","429646.2003","10.9","213.8","248","60.0","18"
"08/10/12 07:04:29","429646.2014","16.7","213.53","32","60.0","18"
"08/10/12 07:09:29","429646.2023","7.2","212.94","224","60.03","18"
"08/10/12 07:14:30","429646.2033","7.7","213.67","154","60.0","18"
"08/10/12 07:19:30","429646.2043","11.6","213.67","33","60.03","18"
"08/10/12 07:24:30","429646.2053","18.9","213.26","213","60.0","18"
"08/10/12 07:29:30","429646.2064","11.1","213.13","231","60.03","18"
"08/10/12 07:34:29","429646.2075","15.6","214.3","20","60.03","18"
"08/10/12 07:39:29","429646.2087","11.6","213.38","45","60.03","18"
"08/10/12 07:44:29","429646.2099","13.3","213.38","19","60.03","18"
"08/10/12 07:49:30","429646.2113","19.7","213.49","33","60.0","18"
"08/10/12 07:54:30","429646.213","32.5","214.62","46","60.0","18"
"08/10/12 07:59:30","429646.2149","24.6","215.13","59","60.03","18"
"08/10/12 08:04:30","429646.2175","31.0","214.78","78","60.03","19"
"08/10/12 08:09:29","429646.22","26.9","214.19","214","60.03","19"
"08/10/12 08:14:29","429646.2225","33.2","214.21","83","60.03","19"
"08/10/12 08:19:29","429646.2253","41.7","214.09","296","60.03","19"
"08/10/12 08:24:29","429646.2288","48.9","214.11","103","60.03","19"
"08/10/12 08:29:30","429646.235","78.0","215.51","388","60.03","20"
"08/10/12 08:34:31","429646.2396","37.1","214.47","205","60.03","20"
"08/10/12 08:39:29","429646.2435","48.8","214.8","276","60.03","20"
"08/10/12 08:44:29","429646.2474","43.4","214.84","151","60.03","21"
"08/10/12 08:49:30","429646.2526","50.7","214.91","378","60.07","21"
"08/10/12 08:54:30","429646.2573","90.8","215.45","443","60.0","21"
"08/10/12 08:59:31","429646.2651","94.0","215.71","454","60.07","22"
"08/10/12 09:04:29","429646.273","62.4","214.7","323","60.0","22"
"08/10/12 09:09:29","429646.2798","34.9","213.97","182","60.0","23"
"08/10/12 09:14:29","429646.2856","95.8","216.47","460","60.03","23"
"08/10/12 09:19:30","429646.2931","103.5","215.99","497","60.03","23"
"08/10/12 09:24:31","429646.302","120.1","216.31","567","60.03","23"
"08/10/12 09:29:30","429646.3113","118.6","216.1","559","60.03","24"
"08/10/12 09:34:30","429646.3205","117.9","214.91","556","60.0","24"
"08/10/12 09:39:30","429646.3294","114.5","215.13","544","60.0","25"
"08/10/12 09:44:30","429646.3383","111.1","214.73","530","60.03","25"
"08/10/12 09:49:30","429646.3465","101.9","215.63","491","60.0","25"
"08/10/12 09:54:29","429646.3545","104.7","215.54","502","60.03","25"
"08/10/12 09:59:29","429646.3626","105.9","215.71","509","60.03","25"
"08/10/12 10:04:31","429646.3707","102.6","215.82","493","60.0","25"
"08/10/12 10:09:29","429646.3788","103.3","214.68","498","60.0","25"
"08/10/12 10:14:30","429646.3874","116.0","216.45","547","60.0","26"
"08/10/12 10:19:29","429646.397","127.0","216.71","595","60.0","26"
"08/10/12 10:24:29","429646.407","129.8","216.95","607","60.0","26"
"08/10/12 10:29:30","429646.4181","145.0","217.37","672","60.03","27"
"08/10/12 10:34:30","429646.4293","143.8","216.47","668","60.0","28"
"08/10/12 10:39:29","429646.4405","142.6","215.92","665","60.03","28"
"08/10/12 10:44:30","429646.4514","135.4","216.16","630","60.03","29"
"08/10/12 10:49:29","429646.4616","129.3","217.18","604","60.03","29"
"08/10/12 10:54:29","429646.4715","127.8","216.94","596","60.03","29"
"08/10/12 10:59:30","429646.4814","131.4","217.6","609","60.03","28"
"08/10/12 11:04:30","429646.4921","141.4","218.83","650","60.03","29"
"08/10/12 11:09:29","429646.503","133.4","217.91","618","60.03","29"
"08/10/12 11:14:29","429646.5133","144.9","217.62","667","60.0","29"
"08/10/12 11:19:29","429646.5259","175.4","217.96","803","60.03","30"
"08/10/12 11:24:29","429646.5393","157.6","217.01","727","60.0","30"
"08/10/12 11:29:29","429646.5522","167.6","216.66","769","60.03","31"
"08/10/12 11:34:29","429646.5651","163.4","217.53","749","60.03","32"
"08/10/12 11:39:29","429646.5779","164.3","217.08","758","60.0","32"
"08/10/12 11:44:30","429646.5908","165.6","217.89","758","60.0","32"
"08/10/12 11:49:31","429646.6036","67.1","215.27","341","60.03","32"
"08/10/12 11:54:29","429646.6163","165.5","217.01","760","60.03","32"
"08/10/12 11:59:29","429646.6292","166.5","216.95","770","60.03","32"
"08/10/12 12:04:30","429646.6423","166.0","217.51","763","60.03","32"
"08/10/12 12:09:29","429646.6553","167.8","217.48","768","60.03","32"
"08/10/12 12:14:29","429646.668","150.6","217.81","694","60.03","32"
"08/10/12 12:19:30","429646.6797","158.3","217.38","728","60.0","32"
"08/10/12 12:24:30","429646.6924","162.2","217.55","743","60.0","31"
"08/10/12 12:29:30","429646.7054","167.1","217.3","766","60.03","32"
"08/10/12 12:34:31","429646.7179","156.6","217.7","717","60.0","32"
"08/10/12 12:39:29","429646.7295","153.4","216.77","710","60.03","31"
"08/10/12 12:44:29","429646.7416","163.6","216.89","751","60.03","32"
"08/10/12 12:49:30","429646.754","158.0","216.96","724","60.0","32"
"08/10/12 12:54:30","429646.7666","166.4","218.44","757","60.03","32"
"08/10/12 12:59:31","429646.7792","160.1","218.37","732","60.03","32"
"08/10/12 13:04:30","429646.7917","165.7","218.44","757","60.03","32"
"08/10/12 13:14:30","429646.8177","164.5","216.9","759","60.03","32"
"08/10/12 13:19:31","429646.8305","164.9","217.63","755","60.0","32"
"08/10/12 13:24:29","429646.8429","150.6","218.72","691","60.0","32"
"08/10/12 13:29:29","429646.8527","152.4","218.48","699","60.03","31"
"08/10/12 13:34:29","429646.8649","159.5","218.14","725","60.0","31"
"08/10/12 13:39:29","429646.8773","155.8","217.5","719","60.0","32"
"08/10/12 13:44:31","429646.8895","154.4","217.97","711","60.03","32"
"08/10/12 13:49:29","429646.9013","153.0","218.55","700","60.0","32"
"08/10/12 13:54:30","429646.9133","153.0","218.09","700","60.03","32"
"08/10/12 13:59:30","429646.9251","150.6","217.84","699","60.03","32"
"08/10/12 14:04:30","429646.9369","151.5","217.6","697","60.03","32"
"08/10/12 14:09:30","429646.9486","149.6","217.56","691","60.0","31"
"08/10/12 14:14:30","429646.9602","148.7","217.72","687","60.0","31"
"08/10/12 14:19:29","429646.9717","148.6","218.11","688","60.03","31"
"08/10/12 14:24:30","429646.9833","147.9","217.92","680","60.0","30"
"08/10/12 14:29:30","429646.9948","147.0","217.95","674","60.03","29"
"08/10/12 14:34:31","429647.0062","145.2","217.75","670","60.03","29"
"08/10/12 14:39:30","429647.0173","143.6","218.15","663","60.03","29"
"08/10/12 14:44:29","429647.0284","141.0","217.48","653","60.03","28"
"08/10/12 14:49:29","429647.0393","138.5","217.64","643","60.0","28"
"08/10/12 14:54:30","429647.0501","138.4","217.54","641","60.0","28"
"08/10/12 14:59:30","429647.0608","136.2","217.93","630","60.03","28"
"08/10/12 15:04:30","429647.0713","134.9","218.49","627","60.0","28"
"08/10/12 15:09:29","429647.0817","132.9","218.02","617","60.03","28"
"08/10/12 15:14:30","429647.092","130.5","218.22","606","60.0","27"
"08/10/12 15:19:30","429647.1021","128.9","218.22","601","60.03","27"
"08/10/12 15:24:29","429647.112","125.5","217.67","586","60.0","27"
"08/10/12 15:29:29","429647.1216","121.5","217.41","572","60.0","27"
"08/10/12 15:34:30","429647.131","118.9","217.39","559","60.03","28"
"08/10/12 15:39:30","429647.1402","115.5","217.17","548","60.03","28"
"08/10/12 15:44:29","429647.1491","114.1","217.43","535","60.0","28"
"08/10/12 15:49:30","429647.1579","112.2","217.06","529","60.03","28"
"08/10/12 15:54:30","429647.1666","109.6","217.4","520","60.0","28"
"08/10/12 15:59:30","429647.175","107.1","217.41","508","60.03","27"
"08/10/12 16:04:29","429647.1832","104.4","217.71","494","60.03","28"
"08/10/12 16:09:30","429647.1912","101.3","217.51","483","60.03","27"
"08/10/12 16:14:30","429647.1991","99.3","216.29","474","60.0","27"
"08/10/12 16:19:29","429647.2066","96.2","217.33","461","60.03","27"
"08/10/12 16:24:30","429647.214","92.5","216.58","449","60.03","26"
"08/10/12 16:29:30","429647.221","89.0","216.63","431","60.0","26"
"08/10/12 16:34:30","429647.2279","86.3","217.19","415","60.0","26"
"08/10/12 16:39:31","429647.2345","83.6","217.87","408","60.03","26"
"08/10/12 16:44:29","429647.2408","79.7","216.96","393","60.0","26"
"08/10/12 16:49:29","429647.2468","76.8","217.38","377","60.03","25"
"08/10/12 16:54:30","429647.2527","73.4","217.53","362","60.0","25"
"08/10/12 16:59:31","429647.2583","69.7","217.49","349","60.03","25"
"08/10/12 17:04:30","429647.2636","66.4","216.24","334","60.03","25"
"08/10/12 17:09:30","429647.2685","62.4","216.07","318","60.0","25"
"08/10/12 17:14:29","429647.2729","44.5","215.86","241","60.03","25"
"08/10/12 17:19:29","429647.2767","43.5","215.19","81","60.0","24"
"08/10/12 17:24:29","429647.2805","44.9","215.82","140","60.03","24"
"08/10/12 17:29:29","429647.2844","39.8","215.38","155","60.03","24"
"08/10/12 17:34:29","429647.2879","50.4","215.37","219","60.03","24"
"08/10/12 17:39:29","429647.2912","38.8","215.58","276","60.03","24"
"08/10/12 17:44:29","429647.2943","40.8","215.68","215","60.03","24"
"08/10/12 17:49:30","429647.297","30.9","215.65","250","60.03","24"
"08/10/12 17:54:30","429647.2995","34.7","216.09","248","60.03","24"
"08/10/12 17:59:30","429647.3017","32.7","215.52","15","60.0","23"
"08/10/12 18:04:29","429647.3037","22.5","215.5","19","60.03","23"
"08/10/12 18:09:30","429647.3055","20.2","215.91","144","60.0","23"
"08/10/12 18:14:31","429647.307","13.6","215.31","8","60.03","23"
"08/10/12 18:19:29","429647.3082","15.0","215.84","29","60.03","23"
"08/10/12 18:24:30","429647.3092","7.0","215.77","262","60.07","22"
"08/10/12 18:29:30","429647.3101","11.6","214.41","21","60.07","22"
"08/10/12 18:34:30","429647.3108","0.0","214.17","0","60.03","22"
