"America/Chicago Time","Lifetime Energy (kWh)","Power (W)","AC Volts RMS (V) ","AC Amps RMS (mA)","Grid Frequency (Hz)","Inverter Temperature (C)"
"08/10/12 18:39:29","429647.3113","3.8","214.5","0","60.07","22"
"08/10/12 18:44:29","429647.3118","0.0","214.45","0","60.03","22"
"08/10/12 18:49:29","429647.3121","12.7","214.41","0","60.03","22"
"08/10/12 18:54:30","429647.3125","10.3","214.74","65","60.03","22"
"08/10/12 18:59:30","429647.3128","0.0","214.58","0","60.03","21"
"08/10/12 19:04:30","429647.3131","12.7","215.09","1","60.0","21"
"08/10/12 19:09:29","429647.3133","0.0","213.75","0","60.0","21"
"08/10/12 19:14:29","429647.3136","0.0","213.68","0","60.0","21"
"08/10/12 19:19:29","429647.3138","0.0","214.47","0","60.03","21"
"08/11/12 06:39:30","429647.315","0.0","212.73","0","60.03","15"
"08/11/12 06:44:30","429647.3153","13.6","212.28","55","60.03","16"
"08/11/12 06:49:30","429647.316","16.1","212.96","26","60.0","16"
"08/11/12 06:54:31","429647.3169","14.2","212.63","68","60.0","17"
"08/11/12 06:59:30","429647.318","15.1","212.73","230","60.03","17"
"08/11/12 07:04:29","429647.3194","25.7","214.17","95","60.03","17"
"08/11/12 07:09:30","429647.321","16.2","213.67","198","60.03","18"
"08/11/12 07:14:29","429647.3229","21.2","214.92","256","60.03","18"
"08/11/12 07:19:29","429647.325","29.4","214.61","196","60.03","18"
"08/11/12 07:24:30","429647.3273","27.2","213.93","205","60.0","19"
"08/11/12 07:29:29","429647.3298","37.6","213.73","302","60.03","19"
"08/11/12 07:34:30","429647.3327","38.6","213.86","273","60.0","20"
"08/11/12 07:39:30","429647.3358","46.8","214.5","213","60.0","20"
"08/11/12 07:44:31","429647.3391","38.9","215.03","400","60.03","20"
"08/11/12 07:49:31","429647.3428","47.5","215.2","355","60.0","21"
"08/11/12 07:54:30","429647.3467","57.5","214.66","132","60.03","22"
"08/11/12 07:59:30","429647.3506","41.6","214.78","75","60.03","22"
"08/11/12 08:04:31","429647.3544","47.1","214.31","111","60.03","23"
"08/11/12 08:09:31","429647.3583","43.5","215.19","349","60.0","23"
"08/11/12 08:14:29","429647.3622","50.4","215.05","96","60.03","23"
"08/11/12 08:19:29","429647.3664","64.5","215.5","132","60.03","24"
"08/11/12 08:24:30","429647.3708","71.2","215.92","410","60.03","24"
"08/11/12 08:29:30","429647.3758","76.3","215.74","379","60.03","25"
"08/11/12 08:34:29","429647.3818","79.4","215.11","393","60.0","25"
"08/11/12 08:39:30","429647.3882","82.2","215.76","405","60.03","25"
"08/11/12 08:44:30","429647.3947","85.0","215.14","418","60.0","26"
"08/11/12 08:49:31","429647.4014","88.3","215.89","433","60.03","26"
"08/11/12 08:54:29","429647.4084","91.3","216.59","438","60.0","27"
"08/11/12 08:59:30","429647.4156","94.2","217.22","452","60.03","28"
"08/11/12 09:04:31","429647.423","97.2","217.11","466","60.03","28"
"08/11/12 09:09:29","429647.4307","99.7","217.34","478","60.0","28"
"08/11/12 09:14:30","429647.4385","102.0","216.9","487","60.03","29"
"08/11/12 09:19:30","429647.4466","104.4","216.89","501","60.03","30"
"08/11/12 09:24:30","429647.4548","107.3","217.11","508","60.0","30"
"08/11/12 09:29:31","429647.4633","110.1","217.34","520","60.03","31"
"08/11/12 09:34:29","429647.4718","112.0","216.53","526","60.03","31"
"08/11/12 09:39:29","429647.4807","115.3","217.66","544","60.03","31"
"08/11/12 09:44:30","429647.49","121.9","217.53","568","60.0","32"
"08/11/12 09:49:30","429647.4998","128.4","217.01","602","60.03","32"
"08/11/12 09:54:31","429647.5094","70.1","215.61","352","60.03","33"
"08/11/12 09:59:31","429647.519","116.5","217.5","549","60.03","33"
"08/11/12 10:04:29","429647.5287","138.3","217.52","644","60.03","34"
"08/11/12 10:09:30","429647.5355","95.9","216.44","457","60.07","34"
"08/11/12 10:14:29","429647.5431","152.0","217.67","698","60.03","34"
"08/11/12 10:19:30","429647.5489","32.2","214.81","282","60.03","33"
"08/11/12 10:24:30","429647.5514","27.7","214.19","191","60.0","32"
"08/11/12 10:29:31","429647.5547","44.2","214.77","234","60.03","32"
"08/11/12 10:34:29","429647.5589","60.9","214.59","313","60.0","30"
"08/11/12 10:39:30","429647.5671","36.9","214.11","87","60.03","31"
"08/11/12 10:44:31","429647.5742","159.0","217.54","735","60.03","31"
"08/11/12 10:49:31","429647.5811","37.1","214.9","136","60.0","31"
"08/11/12 10:54:29","429647.5888","163.3","218.66","747","60.0","32"
"08/11/12 10:59:30","429647.6003","36.5","214.78","338","60.07","32"
"08/11/12 11:04:31","429647.6043","36.9","214.69","379","60.03","32"
"08/11/12 11:09:31","429647.6124","38.0","214.88","339","60.03","32"
"08/11/12 11:14:31","429647.6189","77.1","215.27","382","60.0","32"
"08/11/12 11:19:29","429647.6223","55.1","214.62","169","60.03","31"
"08/11/12 11:24:30","429647.6283","33.7","214.53","242","60.07","31"
"08/11/12 11:29:30","429647.6326","42.1","214.47","284","60.03","30"
"08/11/12 11:34:31","429647.6375","35.1","215.16","181","60.07","30"
"08/11/12 11:39:31","429647.6408","146.5","217.29","679","60.0","29"
"08/11/12 11:44:31","429647.6545","174.3","218.89","790","60.03","31"
"08/11/12 11:49:31","429647.6678","173.7","218.2","792","60.0","32"
"08/11/12 11:54:29","429647.6755","51.4","214.44","225","60.03","31"
"08/11/12 11:59:30","429647.6849","174.2","218.64","794","60.03","33"
"08/11/12 12:04:31","429647.6985","175.6","217.83","799","60.03","34"
"08/11/12 12:09:30","429647.7123","186.5","218.09","844","60.03","35"
"08/11/12 12:14:30","429647.7251","188.1","217.9","852","60.03","37"
"08/11/12 12:19:30","429647.7357","39.5","215.4","279","60.0","36"
"08/11/12 12:24:31","429647.7392","36.1","215.09","362","60.03","35"
"08/11/12 12:29:30","429647.7425","41.4","214.76","383","60.03","34"
"08/11/12 12:34:30","429647.7504","180.3","218.35","819","60.03","34"
"08/11/12 12:39:30","429647.7644","180.2","218.27","819","60.0","35"
"08/11/12 12:44:31","429647.7778","168.8","217.99","768","60.0","36"
"08/11/12 12:49:29","429647.7907","161.9","217.87","744","60.0","36"
"08/11/12 12:54:30","429647.8032","159.6","218.01","729","60.03","37"
"08/11/12 12:59:30","429647.8155","157.6","217.33","726","60.03","37"
"08/11/12 13:04:30","429647.8277","157.6","217.48","727","60.03","37"
"08/11/12 13:09:30","429647.84","156.4","217.03","720","60.0","38"
"08/11/12 13:14:29","429647.8521","155.3","217.33","714","60.03","38"
"08/11/12 13:19:30","429647.8642","155.4","217.52","713","60.0","37"
"08/11/12 13:24:30","429647.8762","154.3","218.59","711","60.03","37"
"08/11/12 13:29:30","429647.8883","155.1","218.05","711","60.03","36"
"08/11/12 13:34:31","429647.9003","152.6","217.85","703","60.0","37"
"08/11/12 13:39:29","429647.9122","152.4","217.68","702","60.03","36"
"08/11/12 13:44:30","429647.9239","149.3","217.21","692","60.03","37"
"08/11/12 13:49:30","429647.9357","151.1","217.76","692","60.03","37"
"08/11/12 13:54:30","429647.9474","149.0","217.42","688","60.03","37"
"08/11/12 13:59:31","429647.959","148.8","217.3","690","60.0","37"
"08/11/12 14:04:31","429647.9706","147.5","218.85","677","60.0","37"
"08/11/12 14:09:31","429647.982","145.5","218.06","670","60.03","37"
"08/11/12 14:14:31","429647.9927","145.0","217.69","668","60.03","36"
"08/11/12 14:19:31","429647.9927","144.2","217.73","666","60.0","36"
"08/11/12 14:24:31","429648.0039","141.8","217.37","661","60.03","36"
"08/11/12 14:29:30","429648.0148","140.4","218.04","648","60.03","36"
"08/11/12 14:34:30","429648.0256","138.3","217.42","641","60.0","36"
"08/11/12 14:39:31","429648.0364","136.4","217.61","630","60.03","36"
"08/11/12 14:44:31","429648.0469","135.3","217.01","628","60.0","36"
"08/11/12 14:49:30","429648.0574","134.2","216.91","626","60.0","36"
"08/11/12 14:54:30","429648.0678","132.3","217.81","618","60.03","36"
"08/11/12 14:59:30","429648.078","129.7","217.29","608","60.03","36"
"08/11/12 15:04:30","429648.088","127.8","216.37","601","60.03","36"
"08/11/12 15:09:30","429648.098","126.8","216.36","594","60.0","35"
"08/11/12 15:14:31","429648.1078","123.9","216.86","581","60.03","35"
"08/11/12 15:19:30","429648.1174","121.6","216.76","573","60.0","35"
"08/11/12 15:24:30","429648.1267","120.7","216.91","570","60.03","34"
"08/11/12 15:29:30","429648.136","118.4","217.08","556","60.03","34"
"08/11/12 15:34:30","429648.1452","116.2","216.62","552","60.0","33"
"08/11/12 15:39:30","429648.1541","113.6","217.07","535","60.03","33"
"08/11/12 15:44:31","429648.1628","110.7","216.74","524","60.03","33"
"08/11/12 15:49:31","429648.1714","107.5","216.64","512","60.03","33"
"08/11/12 15:54:29","429648.1796","105.6","217.19","502","60.03","33"
"08/11/12 15:59:30","429648.1877","102.5","216.94","489","60.0","33"
"08/11/12 16:04:31","429648.1956","99.9","216.76","477","60.0","33"
"08/11/12 16:09:31","429648.2033","98.0","216.05","473","60.03","32"
"08/11/12 16:14:32","429648.2107","94.4","215.57","454","60.0","32"
"08/11/12 16:19:32","429648.218","91.0","215.55","445","60.0","32"
"08/11/12 16:24:32","429648.225","87.9","215.55","429","60.0","32"
"08/11/12 16:29:33","429648.2317","85.0","216.46","417","60.03","32"
"08/11/12 16:34:32","429648.2382","81.6","216.39","399","60.0","32"
"08/11/12 16:39:32","429648.2444","79.2","216.17","393","60.03","32"
"08/11/12 16:44:32","429648.2505","76.6","215.92","379","60.03","32"
"08/11/12 16:49:33","429648.2564","73.8","215.9","366","60.03","31"
"08/11/12 16:54:32","429648.2619","70.6","215.57","351","60.0","31"
"08/11/12 16:59:32","429648.2673","66.7","215.24","340","60.03","31"
"08/11/12 17:04:32","429648.2723","63.8","215.23","322","60.0","30"
"08/11/12 17:09:33","429648.2771","42.9","215.33","321","60.03","30"
"08/11/12 17:14:31","429648.2809","56.2","215.22","285","60.0","30"
"08/11/12 17:19:32","429648.2848","44.9","214.91","144","60.03","30"
"08/11/12 17:24:32","429648.2886","47.0","215.26","363","60.03","29"
"08/11/12 17:29:32","429648.2923","40.8","215.63","211","60.03","29"
"08/11/12 17:34:32","429648.2957","46.8","214.65","345","60.03","29"
"08/11/12 17:39:32","429648.2989","44.7","215.43","123","60.0","29"
"08/11/12 17:44:33","429648.3018","30.9","215.23","77","60.03","29"
"08/11/12 17:49:33","429648.3044","28.8","215.8","87","60.03","29"
"08/11/12 17:54:33","429648.3068","33.3","214.48","204","60.03","28"
"08/11/12 17:59:32","429648.3089","34.9","214.77","62","60.0","28"
"08/11/12 18:04:33","429648.3108","21.3","214.99","218","60.03","27"
"08/11/12 18:09:33","429648.3125","20.8","214.95","155","60.0","27"
"08/11/12 18:14:33","429648.3138","25.5","214.63","171","60.07","27"
"08/11/12 18:19:32","429648.315","13.2","215.12","19","60.03","27"
"08/11/12 18:24:32","429648.3159","6.3","215.36","124","60.0","26"
"08/11/12 18:29:32","429648.3167","11.4","215.04","47","60.03","26"
"08/11/12 18:34:33","429648.3173","8.8","214.21","204","60.03","25"
"08/11/12 18:39:33","429648.3178","0.0","213.55","0","60.03","25"
"08/11/12 18:44:32","429648.3182","13.3","213.97","1","60.03","25"
"08/11/12 18:49:32","429648.3185","0.0","213.77","0","60.03","25"
"08/11/12 18:54:33","429648.3188","11.1","213.88","0","60.03","25"
"08/11/12 18:59:32","429648.3191","0.0","213.97","0","60.03","24"
"08/11/12 19:04:32","429648.3193","0.0","214.54","0","60.03","24"
"08/11/12 19:09:32","429648.3195","0.0","214.44","0","60.0","24"
"08/12/12 06:39:32","429648.3207","0.0","212.92","0","60.0","17"
"08/12/12 06:44:33","429648.3211","9.0","213.44","194","60.03","17"
"08/12/12 06:49:34","429648.3218","12.7","213.11","4","60.03","17"
"08/12/12 06:54:32","429648.3228","15.2","213.45","8","60.0","17"
"08/12/12 06:59:33","429648.3238","13.0","213.76","43","60.03","18"
"08/12/12 07:04:32","429648.3251","15.2","212.61","216","60.0","18"
"08/12/12 07:09:32","429648.3266","28.8","213.49","182","60.0","18"
"08/12/12 07:14:32","429648.3284","26.3","213.82","200","60.03","19"
"08/12/12 07:19:33","429648.3304","32.7","213.88","93","60.03","19"
"08/12/12 07:24:32","429648.3327","29.4","213.71","252","60.0","19"
"08/12/12 07:29:32","429648.3352","39.8","213.58","125","60.0","20"
"08/12/12 07:34:32","429648.338","41.7","213.34","221","60.03","20"
"08/12/12 07:39:32","429648.3411","36.0","213.72","352","59.96","21"
"08/12/12 07:44:32","429648.3445","41.8","213.81","336","60.03","22"
"08/12/12 07:49:33","429648.3482","48.4","213.42","345","60.0","22"
"08/12/12 07:54:32","429648.3522","45.9","212.94","418","60.0","23"
"08/12/12 07:59:33","429648.3561","48.0","212.92","368","60.0","23"
"08/12/12 08:04:33","429648.36","54.8","213.8","201","60.03","24"
"08/12/12 08:09:32","429648.3638","51.9","213.77","243","60.03","24"
"08/12/12 08:14:33","429648.3679","44.5","213.97","384","60.0","25"
"08/12/12 08:19:33","429648.3723","64.4","214.14","296","60.03","26"
"08/12/12 08:24:33","429648.3769","59.1","213.89","420","60.0","26"
"08/12/12 08:29:33","429648.3827","77.1","214.78","384","60.03","27"
"08/12/12 08:34:32","429648.3888","80.2","215.32","399","60.03","27"
"08/12/12 08:39:32","429648.395","81.4","215.57","403","60.03","28"
"08/12/12 08:44:33","429648.4014","84.0","216.26","411","60.03","28"
"08/12/12 08:49:33","429648.4081","85.7","216.77","418","60.0","29"
"08/12/12 08:54:32","429648.4148","88.2","216.1","432","60.03","29"
"08/12/12 08:59:33","429648.4218","92.5","216.18","450","60.07","30"
"08/12/12 09:04:33","429648.4294","99.4","215.91","479","60.07","30"
"08/12/12 09:09:32","429648.4371","103.1","216.04","494","60.0","31"
"08/12/12 09:14:32","429648.4453","106.1","215.71","506","60.03","31"
"08/12/12 09:19:33","429648.4535","98.4","215.62","476","60.03","32"
"08/12/12 09:24:33","429648.462","111.1","215.56","531","60.0","32"
"08/12/12 09:29:33","429648.4707","114.9","215.45","543","60.03","33"
"08/12/12 09:34:33","429648.4796","117.1","216.0","556","60.03","33"
"08/12/12 09:39:33","429648.4882","95.0","215.9","461","60.0","34"
"08/12/12 09:44:32","429648.4958","95.4","215.97","460","60.0","34"
"08/12/12 09:49:32","429648.5033","94.8","216.31","460","60.0","34"
"08/12/12 09:54:33","429648.5105","88.6","216.69","432","60.03","34"
"08/12/12 09:59:33","429648.5166","68.2","215.57","343","60.03","33"
"08/12/12 10:04:33","429648.5209","55.4","214.98","157","60.0","33"
"08/12/12 10:09:33","429648.5248","52.1","213.77","121","60.03","33"
"08/12/12 10:14:33","429648.5287","55.3","215.06","381","60.0","32"
"08/12/12 10:19:32","429648.5346","86.6","215.86","420","60.0","32"
"08/12/12 10:24:33","429648.5406","62.9","214.75","320","60.03","32"
"08/12/12 10:29:32","429648.5481","109.3","216.74","521","60.0","33"
"08/12/12 10:34:32","429648.5567","102.3","216.48","486","60.03","33"
"08/12/12 10:39:32","429648.5667","144.9","217.68","666","60.0","34"
"08/12/12 10:44:33","429648.5785","151.2","217.95","694","60.03","36"
"08/12/12 10:49:33","429648.59","139.7","218.41","647","60.03","36"
"08/12/12 10:54:34","429648.5997","116.9","216.98","550","60.07","37"
"08/12/12 10:59:32","429648.6086","98.5","216.72","475","60.03","37"
"08/12/12 11:04:33","429648.617","116.4","216.61","549","60.03","37"
"08/12/12 11:09:32","429648.6252","114.0","216.62","540","60.0","37"
"08/12/12 11:14:32","429648.6345","118.2","217.0","557","60.03","37"
"08/12/12 11:19:32","429648.6414","96.9","216.66","468","60.0","36"
"08/12/12 11:24:34","429648.6496","106.5","216.51","506","60.03","36"
"08/12/12 11:29:34","429648.6555","52.3","215.45","85","60.07","36"
"08/12/12 11:34:33","429648.6625","127.5","217.05","591","60.0","36"
"08/12/12 11:39:33","429648.6707","116.8","216.77","552","60.03","35"
"08/12/12 11:44:33","429648.6829","166.9","216.55","771","60.0","37"
"08/12/12 11:49:33","429648.695","148.8","217.13","686","60.0","38"
"08/12/12 11:54:34","429648.7061","139.7","216.83","648","60.0","38"
"08/12/12 11:59:32","429648.7153","103.1","215.34","494","60.03","38"
"08/12/12 12:04:32","429648.7251","150.3","216.98","693","60.03","39"
"08/12/12 12:09:32","429648.7369","149.3","216.49","691","60.0","40"
"08/12/12 12:14:32","429648.7491","155.0","217.42","710","60.0","41"
"08/12/12 12:19:33","429648.7607","145.3","216.92","673","60.03","42"
"08/12/12 12:24:33","429648.773","156.2","217.27","719","60.03","42"
"08/12/12 12:29:32","429648.7851","154.2","217.18","711","60.03","43"
"08/12/12 12:34:33","429648.7963","127.9","216.19","600","60.0","43"
"08/12/12 12:39:33","429648.8064","148.5","216.26","689","60.03","43"
"08/12/12 12:44:32","429648.8187","157.9","215.97","730","59.96","43"
"08/12/12 12:49:32","429648.831","154.4","216.26","711","60.0","43"
"08/12/12 12:54:33","429648.8432","163.4","217.21","748","60.0","43"
"08/12/12 12:59:33","429648.8559","154.3","217.16","713","60.03","43"
"08/12/12 13:04:32","429648.8668","126.1","216.14","589","60.03","43"
"08/12/12 13:09:32","429648.8776","153.6","216.8","709","60.03","43"
"08/12/12 13:14:33","429648.8881","91.5","215.45","444","60.0","42"
"08/12/12 13:19:34","429648.8981","126.9","215.76","593","60.03","42"
"08/12/12 13:24:32","429648.908","118.3","215.42","560","60.03","41"
"08/12/12 13:29:33","429648.9164","85.0","214.7","418","60.0","40"
"08/12/12 13:34:32","429648.9234","84.7","215.28","417","60.0","39"
"08/12/12 13:39:33","429648.9301","99.1","215.57","478","60.03","38"
"08/12/12 13:44:33","429648.9407","170.7","217.97","781","60.03","39"
"08/12/12 13:49:33","429648.9525","111.0","215.56","528","60.0","38"
"08/12/12 13:54:33","429648.9626","147.1","217.87","676","60.03","39"
"08/12/12 13:59:32","429648.9721","156.0","218.29","712","60.03","39"
"08/12/12 14:04:33","429648.984","145.4","217.26","672","60.03","40"
"08/12/12 14:09:32","429648.995","145.4","217.49","674","60.03","40"
"08/12/12 14:14:33","429649.0075","150.8","217.2","698","60.0","41"
"08/12/12 14:19:33","429649.0168","110.8","215.84","530","60.0","40"
"08/12/12 14:24:33","429649.0257","106.8","215.75","510","60.0","40"
"08/12/12 14:29:32","429649.036","150.9","216.83","699","60.03","41"
"08/12/12 14:34:32","429649.0477","144.8","217.01","672","60.0","41"
"08/12/12 14:39:32","429649.0592","149.8","217.25","693","60.03","41"
"08/12/12 14:44:32","429649.0684","97.5","215.56","471","60.0","41"
"08/12/12 14:49:32","429649.0766","108.5","216.0","519","60.03","40"
"08/12/12 14:54:34","429649.0844","84.1","215.13","416","60.03","40"
"08/12/12 14:59:32","429649.09","63.1","214.83","322","60.03","39"
"08/12/12 15:04:32","429649.0939","60.1","214.12","101","60.03","38"
"08/12/12 15:09:33","429649.0979","49.1","214.65","105","60.03","38"
"08/12/12 15:14:34","429649.1023","50.2","214.57","111","60.03","37"
"08/12/12 15:19:32","429649.1086","95.3","215.66","459","60.0","36"
"08/12/12 15:24:33","429649.1166","115.4","216.61","542","60.0","36"
"08/12/12 15:29:33","429649.123","65.6","214.65","335","60.0","36"
"08/12/12 15:34:33","429649.1288","75.5","214.89","376","60.03","35"
"08/12/12 15:39:33","429649.1356","90.1","214.68","441","60.0","35"
"08/12/12 15:44:33","429649.1408","47.0","214.07","103","60.03","35"
"08/12/12 15:49:33","429649.1449","76.6","214.93","379","60.03","35"
"08/12/12 15:54:32","429649.1515","84.1","215.29","416","60.03","35"
"08/12/12 15:59:32","429649.1571","112.7","215.82","535","60.0","34"
"08/12/12 16:04:33","429649.1662","102.3","215.77","490","60.03","35"
"08/12/12 16:09:33","429649.1743","82.3","215.07","403","60.03","35"
"08/12/12 16:14:33","429649.1817","74.0","215.17","369","60.0","35"
"08/12/12 16:19:34","429649.1866","80.0","215.21","395","60.03","35"
"08/12/12 16:24:32","429649.1926","48.9","214.2","81","60.0","35"
"08/12/12 16:29:33","429649.1974","77.1","215.54","384","60.03","34"
"08/12/12 16:34:32","429649.2038","85.0","216.27","418","60.03","34"
"08/12/12 16:39:32","429649.2103","82.8","215.59","405","60.0","35"
"08/12/12 16:44:33","429649.2161","79.1","215.25","393","60.03","34"
"08/12/12 16:49:32","429649.2217","76.1","215.34","381","60.03","34"
"08/12/12 16:54:34","429649.2259","38.5","214.68","320","60.03","34"
"08/12/12 16:59:32","429649.2296","73.4","214.63","367","60.03","34"
"08/12/12 17:04:32","429649.235","69.9","215.87","352","60.0","34"
"08/12/12 17:09:33","429649.2394","63.5","215.34","302","60.03","34"
"08/12/12 17:14:33","429649.2435","64.0","215.24","382","60.03","34"
"08/12/12 17:19:33","429649.2472","40.1","214.63","261","60.03","33"
"08/12/12 17:24:34","429649.2508","37.1","214.01","101","60.03","33"
"08/12/12 17:29:34","429649.2541","50.5","214.68","276","60.03","32"
"08/12/12 17:34:32","429649.257","32.1","214.91","123","60.07","32"
"08/12/12 17:39:34","429649.2591","12.4","214.09","38","60.0","32"
"08/12/12 17:44:32","429649.2603","13.1","213.81","4","60.03","31"
"08/12/12 17:49:33","429649.2614","23.1","214.71","269","60.03","31"
"08/12/12 17:54:33","429649.2624","15.7","214.71","132","60.07","30"
"08/12/12 17:59:33","429649.2633","7.2","214.4","154","60.0","29"
"08/12/12 18:04:33","429649.2642","3.3","213.43","219","60.03","28"
"08/12/12 18:09:34","429649.2651","14.6","213.11","4","60.03","28"
"08/12/12 18:14:32","429649.266","13.1","213.31","0","60.03","27"
"08/12/12 18:19:33","429649.2669","13.0","213.41","24","60.0","27"
"08/12/12 18:24:33","429649.2678","11.3","213.08","149","60.03","27"
"08/12/12 18:29:33","429649.2687","0.0","213.06","116","60.03","26"
"08/12/12 18:34:34","429649.2695","12.2","213.54","5","60.07","26"
"08/12/12 18:39:33","429649.2701","13.9","213.19","241","60.07","26"
"08/12/12 18:44:34","429649.2708","14.8","213.28","0","60.03","25"
"08/12/12 18:49:34","429649.2714","14.9","213.16","138","60.0","25"
"08/12/12 18:54:33","429649.272","6.6","213.51","0","60.03","25"
"08/12/12 18:59:33","429649.2724","0.0","213.43","0","60.03","25"
"08/12/12 19:04:33","429649.2728","1.2","213.29","0","60.03","25"
"08/12/12 19:09:34","429649.2732","3.2","214.13","0","60.0","24"
"08/12/12 19:14:33","429649.2735","0.0","213.11","0","60.0","24"
"08/12/12 19:19:32","429649.2738","0.0","212.88","0","60.0","24"
"08/12/12 19:24:32","429649.2741","7.1","213.1","0","60.03","24"
"08/13/12 06:39:33","429649.2753","13.9","214.08","1","60.03","19"
"08/13/12 06:44:32","429649.2756","0.0","213.48","0","60.0","19"
"08/13/12 06:49:34","429649.276","11.0","213.98","6","60.03","19"
"08/13/12 06:54:33","429649.2764","11.7","213.41","7","60.03","19"
"08/13/12 06:59:32","429649.277","0.0","213.26","0","60.0","19"
"08/13/12 07:04:32","429649.2778","12.8","212.8","0","60.03","19"
"08/13/12 07:09:33","429649.2786","14.0","213.01","156","60.0","20"
"08/13/12 07:14:33","429649.2795","14.7","213.59","10","60.03","20"
"08/13/12 07:19:33","429649.2804","16.2","212.92","14","60.03","20"
"08/13/12 07:24:34","429649.2812","4.3","216.02","251","60.07","20"
"08/13/12 07:29:34","429649.2825","11.4","214.53","27","60.03","20"
"08/13/12 07:34:32","429649.2838","14.2","215.32","15","60.03","21"
"08/13/12 07:39:33","429649.285","13.5","215.2","236","60.0","21"
"08/13/12 07:44:33","429649.2862","14.4","215.22","13","60.0","21"
"08/13/12 07:49:33","429649.2875","20.7","214.83","18","60.03","22"
"08/13/12 07:54:32","429649.2894","33.1","215.17","166","60.0","22"
"08/13/12 07:59:33","429649.2919","36.2","215.71","207","60.03","22"
"08/13/12 08:04:33","429649.2951","43.2","215.81","338","60.03","23"
"08/13/12 08:09:34","429649.299","50.8","215.85","129","60.0","23"
"08/13/12 08:14:32","429649.303","60.5","215.56","306","60.0","24"
"08/13/12 08:19:34","429649.3069","48.1","216.09","87","60.0","25"
"08/13/12 08:24:33","429649.3112","59.1","215.55","103","60.03","25"
"08/13/12 08:29:33","429649.3152","53.7","215.24","379","60.0","26"
"08/13/12 08:34:34","429649.3198","76.8","215.67","384","60.0","26"
"08/13/12 08:39:34","429649.3259","81.3","214.79","398","60.0","27"
"08/13/12 08:44:34","429649.3323","85.6","218.26","416","60.03","27"
"08/13/12 08:49:34","429649.339","89.1","214.65","432","60.0","28"
"08/13/12 08:54:33","429649.346","90.8","215.43","443","60.03","28"
"08/13/12 08:59:33","429649.3532","94.8","215.65","458","60.07","28"
"08/13/12 09:04:32","429649.3606","97.8","215.69","474","60.03","29"
"08/13/12 09:09:34","429649.3684","100.6","214.92","482","60.03","29"
"08/13/12 09:14:33","429649.3763","103.5","215.31","497","60.03","30"
"08/13/12 09:19:33","429649.3844","105.4","215.53","506","60.0","30"
"08/13/12 09:24:32","429649.3928","108.7","216.36","515","60.0","31"
"08/13/12 09:29:32","429649.4011","104.0","216.48","496","60.03","31"
"08/13/12 09:34:33","429649.4091","105.8","215.88","503","60.03","32"
"08/13/12 09:39:32","429649.4175","109.1","216.06","519","60.03","32"
"08/13/12 09:44:32","429649.4263","115.8","215.16","551","60.07","32"
"08/13/12 09:49:33","429649.4356","122.7","215.91","580","60.0","33"
"08/13/12 09:54:33","429649.4449","121.1","215.96","568","60.03","33"
"08/13/12 09:59:33","429649.4544","122.7","215.11","580","60.0","34"
"08/13/12 10:04:33","429649.463","114.9","215.07","548","60.03","34"
"08/13/12 10:09:32","429649.4727","126.9","215.93","594","60.03","34"
"08/13/12 10:14:33","429649.4824","129.4","217.04","606","60.03","35"
"08/13/12 10:19:34","429649.4927","133.3","218.03","619","60.03","35"
"08/13/12 10:24:33","429649.5019","110.0","217.11","521","60.03","35"
"08/13/12 10:29:33","429649.5121","112.4","216.42","533","60.03","36"
"08/13/12 10:34:33","429649.5216","138.0","217.01","639","60.0","35"
"08/13/12 10:39:33","429649.5318","101.0","216.49","482","60.03","35"
"08/13/12 10:44:33","429649.542","147.4","218.0","679","60.03","36"
"08/13/12 10:49:33","429649.5533","145.3","217.29","674","60.03","36"
"08/13/12 10:54:34","429649.5626","108.3","216.51","516","60.03","35"
"08/13/12 10:59:33","429649.5728","140.5","218.52","647","60.03","36"
"08/13/12 11:04:33","429649.5834","104.2","216.91","500","60.03","36"
"08/13/12 11:09:33","429649.5922","130.5","217.46","606","60.03","36"
"08/13/12 11:14:33","429649.6024","116.5","216.13","550","60.03","36"
"08/13/12 11:19:33","429649.6126","143.5","216.98","663","60.03","37"
"08/13/12 11:24:33","429649.6239","147.6","216.86","686","60.0","37"
"08/13/12 11:29:33","429649.6356","152.1","215.41","702","60.03","38"
"08/13/12 11:34:33","429649.6464","150.7","218.15","694","60.0","38"
"08/13/12 11:39:33","429649.6582","150.4","216.65","693","60.0","38"
"08/13/12 11:44:33","429649.6698","156.1","218.64","713","60.03","38"
"08/13/12 11:49:33","429649.6819","156.5","218.27","717","60.03","39"
"08/13/12 11:54:33","429649.694","153.1","217.96","701","60.03","39"
"08/13/12 11:59:33","429649.7059","151.5","218.46","700","60.0","40"
"08/13/12 12:04:34","429649.7175","154.5","218.0","706","60.03","40"
"08/13/12 12:09:33","429649.7295","154.4","217.86","709","60.03","40"
"08/13/12 12:14:33","429649.7415","156.3","216.94","720","60.03","41"
"08/13/12 12:19:32","429649.7533","158.3","216.66","728","60.03","41"
"08/13/12 12:24:32","429649.7655","153.5","216.35","712","60.0","41"
"08/13/12 12:29:33","429649.7774","152.4","217.27","703","60.03","41"
"08/13/12 12:34:34","429649.7892","151.7","217.67","701","60.03","41"
"08/13/12 12:39:33","429649.8012","159.8","218.22","728","60.03","41"
"08/13/12 12:44:33","429649.8118","154.7","217.69","715","60.03","41"
"08/13/12 12:49:32","429649.8238","151.7","217.51","700","60.03","41"
"08/13/12 12:54:33","429649.8356","154.7","217.87","709","60.03","41"
"08/13/12 12:59:34","429649.8475","149.7","217.94","693","60.07","41"
"08/13/12 13:04:34","429649.8592","154.5","218.07","707","60.03","41"
"08/13/12 13:09:34","429649.871","156.1","216.35","718","60.03","42"
"08/13/12 13:14:34","429649.8823","152.8","217.47","704","60.03","42"
"08/13/12 13:19:33","429649.8944","161.6","218.18","739","60.03","42"
"08/13/12 13:24:33","429649.9056","151.9","217.54","702","60.03","41"
"08/13/12 13:29:33","429649.9125","69.5","215.23","351","60.03","40"
"08/13/12 13:34:34","429649.9177","69.2","216.5","348","60.03","38"
"08/13/12 13:39:34","429649.923","66.1","215.26","338","60.03","37"
"08/13/12 13:44:33","429649.9281","66.3","214.77","338","60.03","36"
"08/13/12 13:49:33","429649.9334","71.0","214.48","359","60.03","35"
"08/13/12 13:54:34","429649.9403","94.0","215.87","457","60.03","34"
"08/13/12 13:59:34","429649.9489","87.5","216.08","429","60.03","34"
"08/13/12 14:04:33","429649.9552","79.8","215.6","392","60.03","33"
"08/13/12 14:09:33","429649.9615","77.2","215.27","383","60.03","33"
"08/13/12 14:14:34","429649.9673","69.7","214.93","353","60.03","33"
"08/13/12 14:19:34","429649.9727","63.8","214.85","325","60.0","32"
"08/13/12 14:24:32","429649.9767","43.5","214.87","378","60.03","32"
"08/13/12 14:29:33","429649.9805","49.0","214.66","325","60.0","31"
"08/13/12 14:34:33","429649.9837","43.4","214.95","322","60.03","31"
"08/13/12 14:39:33","429649.9867","32.4","214.12","224","60.03","30"
"08/13/12 14:44:33","429649.9897","33.9","214.74","166","60.0","30"
"08/13/12 14:49:32","429649.993","54.2","215.03","382","60.0","29"
"08/13/12 14:54:34","429649.9969","70.7","215.41","400","60.03","29"
"08/13/12 14:59:32","429650.0044","131.6","216.29","619","60.03","30"
"08/13/12 15:04:33","429650.0129","139.7","217.13","647","60.03","31"
"08/13/12 15:09:32","429650.0203","82.2","215.46","400","60.03","31"
"08/13/12 15:14:34","429650.029","94.2","216.2","458","60.0","32"
"08/13/12 15:19:34","429650.0376","128.2","217.39","603","60.03","33"
"08/13/12 15:24:34","429650.0483","138.1","217.37","639","60.0","34"
"08/13/12 15:29:33","429650.056","87.3","215.83","427","60.03","34"
"08/13/12 15:34:33","429650.0624","85.3","215.64","418","60.03","34"
"08/13/12 15:39:34","429650.0702","95.9","216.92","458","60.03","34"
"08/13/12 15:44:34","429650.0784","110.4","216.78","520","60.0","34"
"08/13/12 15:49:34","429650.0869","107.0","216.21","512","60.03","34"
"08/13/12 15:54:32","429650.095","104.2","215.15","500","60.03","34"
"08/13/12 15:59:33","429650.103","100.7","215.8","483","60.03","34"
"08/13/12 16:04:34","429650.1107","97.7","216.99","469","60.03","34"
"08/13/12 16:09:32","429650.1182","94.2","216.61","457","60.0","34"
"08/13/12 16:14:33","429650.1254","91.1","215.93","440","60.0","34"
"08/13/12 16:19:33","429650.1324","87.9","216.77","428","60.03","34"
"08/13/12 16:24:33","429650.1391","84.8","216.71","414","60.03","34"
"08/13/12 16:29:33","429650.1458","87.7","216.24","426","60.0","34"
"08/13/12 16:34:33","429650.1503","39.6","215.16","196","60.03","33"
"08/13/12 16:39:33","429650.1539","44.5","215.09","176","60.03","32"
"08/13/12 16:44:34","429650.1599","83.4","216.66","408","60.0","32"
"08/13/12 16:49:34","429650.1663","96.0","216.37","460","60.0","32"
"08/13/12 16:54:33","429650.1726","44.7","215.43","333","60.0","32"
"08/13/12 16:59:33","429650.1775","90.5","216.59","440","60.07","32"
"08/13/12 17:04:34","429650.1842","83.4","216.4","406","60.03","32"
"08/13/12 17:09:32","429650.1904","77.3","216.64","382","60.03","32"
"08/13/12 17:14:33","429650.1946","64.0","214.26","328","60.03","32"
"08/13/12 17:19:32","429650.1985","48.0","213.97","388","60.0","32"
"08/13/12 17:24:33","429650.2025","47.9","213.68","243","60.03","32"
"08/13/12 17:29:33","429650.2064","61.2","213.91","354","60.07","32"
"08/13/12 17:34:34","429650.2102","52.4","213.39","345","60.03","32"
"08/13/12 17:39:33","429650.2142","46.2","214.0","82","60.07","31"
"08/13/12 17:44:33","429650.2179","51.3","213.74","385","60.0","31"
"08/13/12 17:49:34","429650.221","30.0","213.77","239","60.03","31"
"08/13/12 17:54:34","429650.2234","25.1","213.46","90","60.03","30"
"08/13/12 17:59:32","429650.2256","16.5","213.84","117","60.07","30"
"08/13/12 18:04:33","429650.2274","14.2","214.25","249","60.03","29"
"08/13/12 18:09:33","429650.229","18.7","213.49","179","60.03","29"
"08/13/12 18:14:33","429650.2305","22.5","213.08","299","60.0","28"
"08/13/12 18:19:33","429650.2318","21.2","213.44","217","60.03","28"
"08/13/12 18:24:34","429650.2328","12.7","213.22","6","60.03","27"
"08/13/12 18:29:33","429650.2336","0.0","213.19","0","60.03","27"
"08/13/12 18:34:33","429650.2342","14.6","213.35","7","60.03","27"
"08/13/12 18:39:33","429650.2347","9.6","213.75","0","60.03","26"
"08/13/12 18:44:33","429650.2351","10.5","212.88","0","60.03","26"
"08/13/12 18:49:34","429650.2355","11.9","213.42","0","60.03","26"
"08/13/12 18:54:34","429650.2358","0.0","213.32","0","60.03","25"
"08/13/12 18:59:33","429650.2361","0.0","212.91","0","60.0","25"
"08/13/12 19:04:33","429650.2363","13.9","213.63","0","60.03","25"
"08/13/12 19:09:34","429650.2366","0.0","213.23","0","60.0","25"
"08/14/12 06:29:34","429650.2377","0.0","214.25","0","60.03","17"
"08/14/12 06:34:33","429650.238","0.0","214.9","0","60.0","18"
"08/14/12 06:39:33","429650.2385","4.7","215.04","138","60.03","18"
"08/14/12 06:44:33","429650.239","15.0","214.31","1","60.03","18"
"08/14/12 06:49:33","429650.2399","13.0","215.0","8","60.03","18"
"08/14/12 06:54:33","429650.2408","10.6","213.66","49","60.03","18"
"08/14/12 06:59:33","429650.242","17.5","213.26","13","60.03","19"
"08/14/12 07:04:33","429650.2433","16.6","214.99","15","60.0","19"
"08/14/12 07:09:33","429650.2447","13.2","215.38","6","60.03","19"
"08/14/12 07:14:33","429650.2457","25.1","214.59","21","60.0","19"
"08/14/12 07:19:34","429650.2474","12.1","213.64","70","60.03","19"
"08/14/12 07:24:33","429650.2489","34.6","214.55","126","60.03","20"
"08/14/12 07:29:33","429650.2512","28.7","214.1","275","60.0","20"
"08/14/12 07:34:33","429650.2539","41.6","213.4","291","60.0","21"
"08/14/12 07:39:33","429650.2571","38.4","214.35","302","60.03","21"
"08/14/12 07:44:33","429650.2599","12.8","214.21","5","60.03","22"
"08/14/12 07:49:34","429650.2615","32.8","214.03","179","60.03","22"
"08/14/12 07:54:34","429650.263","17.8","210.94","38","60.03","22"
"08/14/12 07:59:33","429650.2646","24.6","213.31","95","60.03","22"
"08/14/12 08:04:34","429650.2665","28.2","213.46","175","60.03","22"
"08/14/12 08:09:33","429650.2687","40.1","214.68","228","60.03","22"
"08/14/12 08:14:33","429650.271","37.9","213.98","268","60.03","22"
"08/14/12 08:19:34","429650.2738","26.3","213.34","191","60.03","23"
"08/14/12 08:24:34","429650.2766","69.1","214.62","305","60.03","23"
"08/14/12 08:29:34","429650.2799","58.0","214.11","99","60.03","23"
"08/14/12 08:34:34","429650.2856","73.9","217.03","366","60.03","24"
"08/14/12 08:39:34","429650.2902","36.9","216.62","371","60.03","25"
"08/14/12 08:44:34","429650.2955","76.3","216.66","377","60.03","25"
"08/14/12 08:49:34","429650.3015","83.4","217.09","408","60.03","26"
"08/14/12 08:54:33","429650.308","85.8","216.76","416","60.0","27"
"08/14/12 08:59:33","429650.3147","86.7","216.82","424","60.03","27"
"08/14/12 09:04:34","429650.3216","91.6","216.67","444","60.03","28"
"08/14/12 09:09:33","429650.3289","94.7","214.39","462","60.03","29"
"08/14/12 09:14:33","429650.3363","97.0","219.12","461","60.0","29"
"08/14/12 09:19:34","429650.344","99.9","215.93","483","60.03","30"
"08/14/12 09:24:33","429650.3517","102.0","216.4","489","59.96","31"
"08/14/12 09:29:34","429650.3599","104.5","215.43","502","60.03","31"
"08/14/12 09:34:35","429650.368","104.4","216.62","496","60.0","32"
"08/14/12 09:39:33","429650.3762","107.1","215.65","510","60.0","32"
"08/14/12 09:44:34","429650.3847","110.3","216.32","524","60.0","33"
"08/14/12 09:49:34","429650.3933","112.3","217.62","529","60.03","33"
"08/14/12 09:54:34","429650.4022","115.3","216.62","541","60.0","34"
"08/14/12 09:59:34","429650.4111","116.3","216.14","552","60.07","34"
"08/14/12 10:04:34","429650.4204","119.5","216.09","566","60.03","35"
"08/14/12 10:09:34","429650.4298","121.9","214.97","578","60.0","35"
"08/14/12 10:14:33","429650.4393","123.3","216.12","581","60.07","35"
"08/14/12 10:19:34","429650.4491","126.7","214.77","600","60.0","36"
"08/14/12 10:24:34","429650.4591","129.2","216.78","603","60.03","36"
"08/14/12 10:29:34","429650.4691","128.6","217.09","604","60.03","36"
"08/14/12 10:34:34","429650.4792","129.2","216.08","607","60.0","37"
"08/14/12 10:39:34","429650.4893","130.5","215.65","612","60.0","37"
"08/14/12 10:44:33","429650.4995","133.0","215.43","621","60.03","38"
"08/14/12 10:49:34","429650.5101","137.0","217.26","638","60.03","38"
"08/14/12 10:54:34","429650.5209","137.1","219.98","631","60.03","38"
"08/14/12 10:59:33","429650.5316","138.6","218.7","642","60.0","38"
"08/14/12 11:04:33","429650.5423","139.2","218.08","644","60.03","38"
"08/14/12 11:09:33","429650.5532","139.6","217.9","645","60.0","39"
"08/14/12 11:14:34","429650.564","141.5","216.77","658","60.0","39"
"08/14/12 11:19:35","429650.5753","144.4","217.2","666","60.0","39"
"08/14/12 11:24:33","429650.5865","145.9","217.01","673","60.03","39"
"08/14/12 11:29:33","429650.5979","145.6","216.89","673","60.03","39"
"08/14/12 11:34:34","429650.6093","146.8","216.62","683","60.0","39"
"08/14/12 11:39:33","429650.6201","56.9","213.58","228","60.0","39"
"08/14/12 11:44:34","429650.6313","148.2","215.9","689","60.03","40"
"08/14/12 11:49:34","429650.6428","146.2","215.97","680","60.03","40"
"08/14/12 11:54:33","429650.6542","147.7","215.47","682","60.0","40"
"08/14/12 11:59:34","429650.6659","148.8","215.88","695","60.03","40"
"08/14/12 12:04:35","429650.6775","150.1","215.58","697","60.03","41"
"08/14/12 12:09:33","429650.6892","151.6","216.03","704","60.03","41"
"08/14/12 12:14:33","429650.701","153.2","215.77","710","60.03","41"
"08/14/12 12:19:33","429650.713","154.5","215.71","722","60.03","41"
"08/14/12 12:24:33","429650.7218","158.6","216.64","732","60.03","40"
"08/14/12 12:29:34","429650.7316","161.3","215.86","745","60.0","39"
"08/14/12 12:34:33","429650.7436","154.4","216.49","711","60.03","40"
"08/14/12 12:39:33","429650.7557","153.3","216.68","708","60.03","40"
"08/14/12 12:44:34","429650.7677","154.6","216.51","715","60.0","41"
"08/14/12 12:49:33","429650.7797","151.3","216.66","698","60.03","41"
"08/14/12 12:54:34","429650.7916","152.5","216.35","708","60.0","41"
"08/14/12 12:59:34","429650.803","154.3","216.16","712","60.07","41"
"08/14/12 13:04:34","429650.8148","151.2","215.81","705","60.0","41"
"08/14/12 13:09:34","429650.8266","150.0","215.95","699","60.03","41"
"08/14/12 13:14:33","429650.8381","149.6","218.14","687","60.03","40"
"08/14/12 13:19:33","429650.8498","147.9","214.86","692","60.0","41"
"08/14/12 13:24:34","429650.8613","147.3","218.48","676","60.03","41"
"08/14/12 13:29:34","429650.8728","149.7","219.1","682","60.03","41"
"08/14/12 13:34:34","429650.8843","147.4","217.88","678","60.03","41"
"08/14/12 13:39:33","429650.8957","146.7","217.71","682","60.0","40"
"08/14/12 13:44:34","429650.9072","146.9","217.97","676","60.03","40"
"08/14/12 13:49:34","429650.9187","145.3","217.74","671","59.96","39"
"08/14/12 13:59:34","429650.9413","144.4","217.27","666","60.0","39"
"08/14/12 14:04:34","429650.9524","142.5","219.23","657","60.03","39"
"08/14/12 14:09:33","429650.9635","140.8","218.16","648","60.03","38"
"08/14/12 14:14:33","429650.9744","139.5","217.55","644","60.0","38"
"08/14/12 14:19:34","429650.9852","138.1","217.34","638","60.0","38"
"08/14/12 14:24:33","429650.9958","135.7","216.9","634","60.03","38"
"08/14/12 14:29:33","429651.0064","135.5","217.59","631","60.03","38"
"08/14/12 14:34:34","429651.017","133.5","216.8","624","60.03","38"
"08/14/12 14:39:34","429651.0274","130.8","216.86","614","60.03","38"
"08/14/12 14:44:33","429651.0375","129.8","216.64","609","60.03","37"
"08/14/12 14:49:34","429651.0477","130.2","216.95","608","60.0","37"
"08/14/12 14:54:35","429651.0576","121.6","215.71","576","60.03","37"
"08/14/12 14:59:34","429651.0674","124.7","213.98","592","60.03","37"
"08/14/12 15:04:33","429651.077","123.3","215.81","584","60.07","37"
"08/14/12 15:09:34","429651.0866","121.2","215.09","578","60.03","37"
"08/14/12 15:14:34","429651.096","121.0","215.49","572","60.03","37"
"08/14/12 15:19:33","429651.1054","119.4","216.54","566","60.03","37"
"08/14/12 15:24:33","429651.1141","84.4","215.85","410","60.03","36"
"08/14/12 15:29:34","429651.1211","71.2","215.55","358","60.03","36"
"08/14/12 15:34:34","429651.129","100.0","215.98","483","60.0","35"
"08/14/12 15:39:34","429651.137","105.8","216.17","505","60.0","35"
"08/14/12 15:44:35","429651.1456","107.8","216.71","511","60.0","34"
"08/14/12 15:49:33","429651.1536","102.3","216.19","490","60.03","34"
"08/14/12 15:54:34","429651.1609","84.0","215.82","412","60.03","33"
"08/14/12 15:59:34","429651.1683","97.3","216.49","469","60.0","34"
"08/14/12 16:04:33","429651.1757","90.7","216.92","438","60.03","33"
"08/14/12 16:09:34","429651.1826","86.8","216.54","419","60.03","33"
"08/14/12 16:14:33","429651.1895","90.3","216.19","440","60.0","33"
"08/14/12 16:19:33","429651.1966","90.6","216.18","441","60.0","33"
"08/14/12 16:24:35","429651.2033","78.6","216.12","389","60.03","32"
"08/14/12 16:29:33","429651.2094","79.7","215.59","394","60.03","32"
"08/14/12 16:34:33","429651.2152","54.0","215.6","359","60.0","32"
"08/14/12 16:39:34","429651.218","29.7","214.42","264","60.03","32"
"08/14/12 16:44:33","429651.2205","34.2","214.45","155","60.03","32"
"08/14/12 16:49:33","429651.2232","29.4","213.51","83","60.0","31"
"08/14/12 16:54:34","429651.226","42.9","213.6","135","60.03","31"
"08/14/12 16:59:34","429651.2294","62.6","213.44","364","60.03","30"
"08/14/12 17:04:35","429651.2336","61.1","214.43","312","60.03","30"
"08/14/12 17:09:34","429651.2375","48.4","214.08","366","60.03","30"
"08/14/12 17:14:34","429651.2413","52.0","214.68","367","60.03","30"
"08/14/12 17:19:34","429651.2452","54.8","214.14","353","60.03","30"
"08/14/12 17:24:33","429651.249","42.8","213.86","182","60.0","30"
"08/14/12 17:29:33","429651.2527","44.9","214.18","265","60.07","30"
"08/14/12 17:34:34","429651.2551","33.1","213.46","184","60.03","30"
"08/14/12 17:39:35","429651.2568","12.7","213.03","179","60.03","30"
"08/14/12 17:44:33","429651.2582","19.8","213.66","157","60.03","29"
"08/14/12 17:49:34","429651.2597","12.2","212.37","6","60.07","28"
"08/14/12 17:54:33","429651.2615","26.6","213.86","66","60.07","28"
"08/14/12 17:59:33","429651.2634","13.9","213.59","304","60.03","28"
"08/14/12 18:04:34","429651.2658","29.7","213.99","266","60.03","28"
"08/14/12 18:09:33","429651.2682","26.0","213.52","204","60.0","28"
"08/14/12 18:14:33","429651.2703","30.9","213.51","14","60.03","28"
"08/14/12 18:19:33","429651.2721","13.5","213.5","69","60.03","28"
"08/14/12 18:24:34","429651.2734","15.4","213.73","4","60.03","28"
"08/14/12 18:29:33","429651.2745","15.2","213.53","71","60.03","27"
"08/14/12 18:34:33","429651.2754","12.2","213.17","10","60.03","27"
"08/14/12 18:39:34","429651.2761","0.0","213.3","0","60.03","27"
"08/14/12 18:44:34","429651.2767","15.1","212.66","55","60.03","26"
"08/14/12 18:49:33","429651.2772","11.9","212.96","8","60.03","26"
"08/14/12 18:54:34","429651.2777","11.2","213.83","5","60.03","26"
"08/14/12 18:59:34","429651.2782","13.4","213.97","0","60.03","25"
"08/14/12 19:04:33","429651.2787","13.8","213.18","231","60.03","25"
"08/14/12 19:09:34","429651.2791","11.1","212.13","9","60.0","25"
"08/14/12 19:14:33","429651.2794","2.9","214.57","97","60.03","25"
"08/14/12 19:19:33","429651.2797","0.0","213.68","0","60.03","25"
"08/15/12 06:34:33","429651.2808","12.4","211.69","0","60.03","15"
"08/15/12 06:39:33","429651.2812","12.8","213.32","15","60.03","15"
"08/15/12 06:44:35","429651.2817","1.8","213.09","0","60.0","15"
"08/15/12 06:49:35","429651.2825","0.0","214.54","0","60.03","15"
"08/15/12 06:54:33","429651.2833","15.1","213.61","0","60.0","16"
"08/15/12 06:59:34","429651.2844","22.1","214.32","95","60.03","17"
"08/15/12 07:04:35","429651.2856","14.4","213.78","3","60.03","17"
"08/15/12 07:09:33","429651.2871","11.3","213.8","20","60.03","17"
"08/15/12 07:14:34","429651.2887","32.9","209.27","244","60.03","18"
"08/15/12 07:19:34","429651.2905","24.8","212.31","45","60.03","18"
"08/15/12 07:24:34","429651.2926","24.8","211.86","263","60.03","18"
"08/15/12 07:29:35","429651.295","35.6","212.39","140","60.03","19"
"08/15/12 07:34:34","429651.2975","30.6","211.93","124","60.0","19"
"08/15/12 07:39:33","429651.3003","33.2","213.17","98","60.0","20"
"08/15/12 07:44:34","429651.3033","43.3","212.45","255","60.03","20"
"08/15/12 07:49:34","429651.3067","40.8","213.31","213","60.03","21"
"08/15/12 07:54:34","429651.3103","52.5","213.9","373","60.0","21"
"08/15/12 07:59:35","429651.3141","62.8","216.01","340","60.0","22"
"08/15/12 08:04:33","429651.318","57.8","214.32","133","60.0","22"
"08/15/12 08:09:35","429651.3219","49.3","214.79","348","60.03","23"
"08/15/12 08:14:34","429651.3257","60.8","213.93","90","60.03","23"
"08/15/12 08:19:33","429651.3297","43.3","214.05","390","60.03","24"
"08/15/12 08:24:34","429651.3338","64.4","215.36","169","60.03","24"
"08/15/12 08:29:34","429651.3382","46.9","215.77","267","60.03","24"
"08/15/12 08:34:34","429651.3428","75.6","216.52","371","60.0","24"
"08/15/12 08:39:33","429651.3488","79.2","216.51","392","60.03","25"
"08/15/12 08:44:35","429651.3551","81.0","216.4","401","60.03","25"
"08/15/12 08:49:33","429651.3614","81.7","216.48","397","60.0","25"
"08/15/12 08:54:34","429651.3676","76.2","213.79","380","60.0","25"
"08/15/12 08:59:33","429651.3736","80.3","215.83","393","60.0","25"
"08/15/12 09:04:34","429651.3802","87.9","217.09","426","60.0","25"
"08/15/12 09:09:34","429651.3873","92.9","216.55","451","60.07","26"
"08/15/12 09:14:34","429651.3946","97.2","216.1","469","60.03","26"
"08/15/12 09:19:34","429651.4023","99.7","214.64","484","60.0","26"
"08/15/12 09:24:35","429651.4102","101.7","215.1","490","60.0","27"
"08/15/12 09:29:35","429651.4182","104.2","215.87","499","60.07","27"
"08/15/12 09:34:33","429651.4263","107.7","216.46","513","60.03","28"
"08/15/12 09:39:34","429651.4349","110.5","216.38","527","60.03","29"
"08/15/12 09:44:34","429651.4435","112.9","216.09","536","60.0","29"
"08/15/12 09:49:33","429651.4523","114.1","215.86","541","60.03","30"
"08/15/12 09:54:33","429651.4614","117.8","216.37","555","60.03","30"
"08/15/12 09:59:34","429651.4701","110.8","215.89","526","60.03","30"
"08/15/12 10:04:34","429651.4789","111.0","216.01","527","60.03","31"
"08/15/12 10:09:34","429651.4881","132.0","217.64","616","60.03","31"
"08/15/12 10:14:34","429651.497","99.2","216.56","479","60.0","31"
"08/15/12 10:19:34","429651.5056","123.6","217.12","581","60.0","32"
"08/15/12 10:24:35","429651.5146","71.7","216.14","360","60.03","32"
"08/15/12 10:29:35","429651.5222","121.4","217.18","569","60.0","32"
"08/15/12 10:34:34","429651.5303","108.5","216.87","515","60.03","32"
"08/15/12 10:39:33","429651.5399","132.6","217.01","620","60.03","32"
"08/15/12 10:44:33","429651.5505","138.6","217.12","644","60.03","33"
"08/15/12 10:49:35","429651.561","136.1","217.23","634","60.0","33"
"08/15/12 10:54:34","429651.571","124.4","216.77","584","60.07","33"
"08/15/12 10:59:34","429651.5806","109.2","216.54","522","60.0","34"
"08/15/12 11:04:35","429651.5903","125.5","214.65","595","60.03","34"
"08/15/12 11:09:34","429651.6005","143.2","215.63","668","60.03","34"
"08/15/12 11:14:34","429651.6118","146.1","215.77","681","60.0","35"
"08/15/12 11:19:35","429651.6233","148.4","216.95","686","60.03","35"
"08/15/12 11:24:33","429651.6345","147.3","216.99","681","60.0","36"
"08/15/12 11:29:34","429651.6459","145.3","216.53","674","60.03","36"
"08/15/12 11:34:34","429651.6573","142.3","217.6","656","60.03","36"
"08/15/12 11:39:34","429651.669","153.0","217.25","705","60.03","37"
"08/15/12 11:44:35","429651.6796","129.5","216.5","608","60.03","36"
"08/15/12 11:49:35","429651.691","141.6","216.49","660","60.03","36"
"08/15/12 11:54:33","429651.7016","142.8","217.25","659","60.03","36"
"08/15/12 11:59:34","429651.7126","144.0","217.61","670","60.03","36"
"08/15/12 12:04:35","429651.7238","138.7","217.65","642","60.03","36"
"08/15/12 12:09:34","429651.7353","155.1","217.03","713","60.03","36"
"08/15/12 12:14:35","429651.7471","151.2","217.3","698","60.0","36"
"08/15/12 12:19:34","429651.7591","154.7","215.27","716","60.03","37"
"08/15/12 12:24:34","429651.7711","153.5","217.84","705","60.03","37"
"08/15/12 12:29:34","429651.7831","152.5","217.6","702","60.03","37"
"08/15/12 12:34:34","429651.7949","153.8","218.53","704","60.0","37"
"08/15/12 12:39:33","429651.8068","151.1","217.48","697","60.0","38"
"08/15/12 12:44:33","429651.8186","152.5","217.05","704","60.0","38"
"08/15/12 12:49:34","429651.8305","152.0","216.77","705","60.0","38"
"08/15/12 12:54:35","429651.8424","152.6","217.47","705","60.0","38"
"08/15/12 12:59:34","429651.8543","154.1","217.52","712","60.03","38"
"08/15/12 13:04:34","429651.8665","155.9","218.25","710","60.0","39"
"08/15/12 13:09:34","429651.8786","153.8","217.55","706","60.0","39"
"08/15/12 13:14:34","429651.8903","152.0","217.78","702","60.03","39"
