"America/Chicago Time","Lifetime Energy (kWh)","Power (W)","AC Volts RMS (V) ","AC Amps RMS (mA)","Grid Frequency (Hz)","Inverter Temperature (C)"
"08/15/12 13:19:34","429651.9023","152.8","217.8","701","60.03","39"
"08/15/12 13:24:35","429651.9143","150.5","218.34","689","60.03","39"
"08/15/12 13:29:34","429651.926","153.1","218.56","701","60.0","39"
"08/15/12 13:34:34","429651.9377","150.0","218.58","688","60.03","39"
"08/15/12 13:39:34","429651.9493","147.7","217.18","678","60.0","38"
"08/15/12 13:44:34","429651.9607","146.5","218.01","675","60.0","38"
"08/15/12 13:49:35","429651.9722","145.8","217.22","673","60.03","38"
"08/15/12 13:54:33","429651.9834","144.8","217.77","670","60.0","38"
"08/15/12 13:59:35","429651.9947","143.1","216.87","663","60.03","39"
"08/15/12 14:04:34","429652.0057","142.4","216.93","658","60.03","39"
"08/15/12 14:09:35","429652.0168","142.3","217.24","661","60.03","39"
"08/15/12 14:14:33","429652.0279","144.1","217.0","669","60.03","39"
"08/15/12 14:19:34","429652.0391","139.4","216.58","651","60.03","38"
"08/15/12 14:24:34","429652.0499","138.0","216.59","644","60.0","38"
"08/15/12 14:29:34","429652.0606","136.7","216.57","637","60.0","38"
"08/15/12 14:34:35","429652.0712","135.5","217.41","628","60.0","38"
"08/15/12 14:39:35","429652.0818","134.9","218.21","625","60.03","38"
"08/15/12 14:44:34","429652.092","132.0","216.01","615","60.0","37"
"08/15/12 14:49:34","429652.1022","130.1","215.58","609","60.0","37"
"08/15/12 14:54:35","429652.1119","128.5","216.51","604","60.03","36"
"08/15/12 14:59:33","429652.1218","126.7","216.02","594","60.03","36"
"08/15/12 15:04:34","429652.1314","120.2","216.45","563","60.03","36"
"08/15/12 15:09:34","429652.1404","119.0","215.76","565","60.0","36"
"08/15/12 15:14:34","429652.1499","121.6","215.7","577","60.03","36"
"08/15/12 15:19:35","429652.1593","119.4","215.41","567","60.03","36"
"08/15/12 15:24:34","429652.1684","107.3","216.1","510","60.03","36"
"08/15/12 15:29:34","429652.1772","110.1","216.17","520","60.03","36"
"08/15/12 15:34:33","429652.1855","113.0","215.61","535","60.0","35"
"08/15/12 15:39:35","429652.1941","110.3","214.76","528","60.0","35"
"08/15/12 15:44:35","429652.2025","106.4","214.96","506","60.03","35"
"08/15/12 15:49:34","429652.2107","105.3","215.51","500","60.03","35"
"08/15/12 15:54:33","429652.2188","102.3","215.81","489","60.03","34"
"08/15/12 15:59:34","429652.2266","98.7","215.47","478","60.0","34"
"08/15/12 16:04:34","429652.234","96.6","215.46","469","60.0","34"
"08/15/12 16:09:34","429652.2414","93.0","213.95","454","60.0","33"
"08/15/12 16:14:34","429652.2486","90.1","214.64","439","60.0","33"
"08/15/12 16:19:34","429652.2555","85.7","215.46","421","60.03","33"
"08/15/12 16:24:33","429652.262","82.8","214.89","404","60.0","33"
"08/15/12 16:29:34","429652.2683","81.2","215.46","397","60.03","32"
"08/15/12 16:34:34","429652.2744","77.0","215.14","380","60.03","32"
"08/15/12 16:39:33","429652.2802","72.0","215.02","362","60.0","32"
"08/15/12 16:44:34","429652.2855","66.7","214.93","336","60.0","32"
"08/15/12 16:49:34","429652.2898","43.6","215.12","410","60.03","32"
"08/15/12 16:54:35","429652.2939","40.4","214.66","108","60.03","31"
"08/15/12 16:59:33","429652.2979","53.0","214.32","95","60.03","31"
"08/15/12 17:04:34","429652.3017","42.2","215.44","286","60.0","31"
"08/15/12 17:09:34","429652.3056","57.3","213.9","167","60.0","30"
"08/15/12 17:14:34","429652.3095","41.7","213.27","409","60.03","30"
"08/15/12 17:19:33","429652.3132","39.9","212.58","171","60.07","30"
"08/15/12 17:24:33","429652.3165","34.3","213.96","130","60.03","29"
"08/15/12 17:29:33","429652.3194","42.5","214.5","323","60.03","29"
"08/15/12 17:34:33","429652.3221","28.3","214.67","107","60.07","29"
"08/15/12 17:39:34","429652.3245","19.3","213.89","337","60.03","28"
"08/15/12 17:44:34","429652.3265","18.3","210.42","41","60.03","28"
"08/15/12 17:49:33","429652.3284","36.3","213.56","58","60.03","28"
"08/15/12 17:54:34","429652.3304","24.3","213.37","199","60.03","27"
"08/15/12 17:59:35","429652.3324","21.2","212.53","252","60.0","27"
"08/15/12 18:04:34","429652.3343","11.7","213.01","129","60.03","27"
"08/15/12 18:09:34","429652.3358","23.5","213.32","249","60.03","27"
"08/15/12 18:14:34","429652.3373","14.3","213.27","102","60.0","27"
"08/15/12 18:19:35","429652.3386","14.6","213.88","4","60.03","26"
"08/15/12 18:24:35","429652.3395","7.6","214.49","57","60.03","26"
"08/15/12 18:29:34","429652.3403","0.0","213.41","74","60.03","26"
"08/15/12 18:34:35","429652.3409","13.8","213.86","0","60.03","26"
"08/15/12 18:39:34","429652.3414","5.5","213.73","174","60.03","25"
"08/15/12 18:44:34","429652.3417","12.0","214.34","6","60.03","25"
"08/15/12 18:49:34","429652.342","0.0","213.46","0","60.03","25"
"08/15/12 18:54:35","429652.3424","0.0","213.27","0","60.03","25"
"08/15/12 18:59:35","429652.3428","15.3","213.97","0","60.0","25"
"08/15/12 19:04:34","429652.3433","11.2","213.67","27","60.03","25"
"08/15/12 19:09:34","429652.3438","0.9","214.65","0","60.0","25"
"08/15/12 19:14:35","429652.3441","0.0","213.43","67","60.03","25"
"08/15/12 19:19:34","429652.3444","0.0","212.85","0","60.0","25"
"08/16/12 06:49:35","429652.3453","14.2","213.39","12","60.0","21"
"08/16/12 06:54:35","429652.346","12.9","213.32","19","60.03","22"
"08/16/12 06:59:33","429652.3469","13.4","214.71","0","60.03","22"
"08/16/12 07:04:34","429652.3474","10.5","213.9","1","60.0","22"
"08/16/12 07:09:34","429652.348","6.9","213.8","198","60.03","22"
"08/16/12 07:14:35","429652.3491","14.3","214.3","104","60.03","22"
"08/16/12 07:19:35","429652.3503","15.0","214.17","90","60.03","22"
"08/16/12 07:29:35","429652.3506","0.0","213.97","0","60.0","22"
"08/16/12 07:34:34","429652.3512","15.7","212.83","1","60.03","22"
"08/16/12 07:39:37","429652.3519","14.1","213.81","38","60.03","22"
"08/16/12 07:49:34","429652.3524","10.4","213.46","28","60.0","22"
"08/16/12 07:54:33","429652.3531","12.8","213.78","61","60.03","22"
"08/16/12 07:59:37","429652.3551","13.8","214.3","66","60.07","22"
"08/16/12 08:04:35","429652.357","23.1","215.08","21","60.0","22"
"08/16/12 08:09:34","429652.3582","13.5","214.87","261","60.03","22"
"08/16/12 08:14:34","429652.3596","13.0","214.32","30","60.03","22"
"08/16/12 08:19:34","429652.3614","27.8","214.13","240","60.0","22"
"08/16/12 08:24:34","429652.3642","46.4","213.91","184","60.03","23"
"08/16/12 08:29:34","429652.367","26.1","213.68","186","60.03","23"
"08/16/12 08:34:35","429652.3695","29.1","213.25","272","60.0","23"
"08/16/12 08:39:35","429652.3724","44.9","214.61","297","60.03","23"
"08/16/12 08:44:35","429652.375","14.0","213.82","254","60.03","23"
"08/16/12 08:49:35","429652.3763","15.8","213.4","39","60.03","23"
"08/16/12 08:54:34","429652.3771","11.9","212.59","10","60.03","23"
"08/16/12 08:59:34","429652.3785","27.2","213.52","182","60.0","23"
"08/16/12 09:04:34","429652.3807","26.9","213.43","169","60.03","23"
"08/16/12 09:09:35","429652.3825","29.7","212.42","18","60.0","23"
"08/16/12 09:14:34","429652.3847","33.5","212.49","76","60.0","23"
"08/16/12 09:19:34","429652.386","14.9","213.12","133","60.0","23"
"08/16/12 09:24:34","429652.3868","14.9","214.39","22","60.03","23"
"08/16/12 09:29:34","429652.3886","14.6","214.43","24","60.0","23"
"08/16/12 09:34:35","429652.3908","28.5","215.45","71","60.03","23"
"08/16/12 09:39:35","429652.3928","24.8","214.23","314","60.0","23"
"08/16/12 09:44:35","429652.3951","32.8","214.25","229","60.0","23"
"08/16/12 09:49:34","429652.3967","21.4","214.31","29","60.0","23"
"08/16/12 09:54:34","429652.3986","34.9","214.23","172","60.03","23"
"08/16/12 09:59:34","429652.4008","36.8","214.44","161","60.03","23"
"08/16/12 10:04:35","429652.4029","33.4","215.25","214","60.03","23"
"08/16/12 10:09:35","429652.4056","33.3","214.4","226","60.03","23"
"08/16/12 10:14:35","429652.4085","43.0","214.13","200","60.03","23"
"08/16/12 10:19:35","429652.4122","54.4","214.66","372","60.0","23"
"08/16/12 10:24:35","429652.4162","72.5","215.72","362","60.0","23"
"08/16/12 10:29:35","429652.4203","61.8","215.11","154","60.03","23"
"08/16/12 10:34:35","429652.4274","41.3","215.43","357","60.03","24"
"08/16/12 10:39:34","429652.4323","43.8","215.71","313","60.07","24"
"08/16/12 10:44:34","429652.4362","49.2","216.86","348","60.03","24"
"08/16/12 10:49:35","429652.4399","49.0","216.38","334","60.03","24"
"08/16/12 10:54:35","429652.4438","39.5","215.35","372","60.03","24"
"08/16/12 10:59:35","429652.4507","189.7","218.25","860","60.03","25"
"08/16/12 11:04:35","429652.4617","140.5","217.14","658","60.03","26"
"08/16/12 11:09:34","429652.4684","78.8","215.17","391","60.0","26"
"08/16/12 11:14:34","429652.4718","17.3","214.02","51","60.03","26"
"08/16/12 11:19:35","429652.4743","50.6","214.27","155","60.0","25"
"08/16/12 11:24:34","429652.4778","43.7","215.36","343","60.0","25"
"08/16/12 11:29:35","429652.4811","34.9","215.67","289","60.0","25"
"08/16/12 11:34:35","429652.4847","40.8","215.19","359","60.0","24"
"08/16/12 11:39:34","429652.4903","65.0","214.44","333","60.03","24"
"08/16/12 11:44:34","429652.4953","54.9","213.82","188","60.03","24"
"08/16/12 11:49:35","429652.4983","47.7","213.77","117","60.03","24"
"08/16/12 11:54:34","429652.5022","55.1","214.98","97","60.03","25"
"08/16/12 11:59:34","429652.5053","30.9","214.12","229","60.07","25"
"08/16/12 12:04:35","429652.5091","75.5","215.13","374","60.0","24"
"08/16/12 12:09:34","429652.5187","119.9","216.81","567","60.0","26"
"08/16/12 12:14:34","429652.5266","97.0","216.25","470","60.0","26"
"08/16/12 12:19:34","429652.5336","93.0","216.15","449","60.0","26"
"08/16/12 12:24:35","429652.5426","108.1","216.81","515","60.03","27"
"08/16/12 12:29:35","429652.5502","86.2","215.67","420","60.03","27"
"08/16/12 12:34:35","429652.555","72.4","215.66","363","60.0","26"
"08/16/12 12:39:36","429652.5624","71.1","215.08","353","60.0","27"
"08/16/12 12:44:35","429652.566","29.9","213.78","143","60.03","26"
"08/16/12 12:49:35","429652.5692","53.2","215.69","406","60.03","25"
"08/16/12 12:54:35","429652.5729","51.2","215.61","167","60.03","25"
"08/16/12 12:59:35","429652.5753","22.1","215.47","16","60.03","25"
"08/16/12 13:04:35","429652.5771","29.2","215.42","84","60.0","24"
"08/16/12 13:09:34","429652.5806","40.3","216.01","287","60.03","24"
"08/16/12 13:14:35","429652.5845","46.8","216.29","336","60.0","24"
"08/16/12 13:19:35","429652.5889","59.8","217.13","259","60.0","24"
"08/16/12 13:24:35","429652.5938","73.6","217.65","363","60.0","25"
"08/16/12 13:29:35","429652.6002","154.8","218.02","714","60.03","25"
"08/16/12 13:34:35","429652.6088","79.6","217.04","388","60.0","26"
"08/16/12 13:39:35","429652.6147","109.3","217.33","523","60.03","26"
"08/16/12 13:44:35","429652.6213","71.0","216.4","356","60.03","26"
"08/16/12 13:49:34","429652.6269","99.6","217.2","479","60.03","26"
"08/16/12 13:54:35","429652.6336","47.1","215.78","270","60.03","26"
"08/16/12 13:59:35","429652.6413","195.6","218.85","886","60.03","27"
"08/16/12 14:04:34","429652.6502","118.5","217.11","560","60.03","27"
"08/16/12 14:09:35","429652.6559","144.4","217.62","664","60.03","27"
"08/16/12 14:14:35","429652.6645","141.6","217.04","661","60.03","27"
"08/16/12 14:19:35","429652.674","73.4","216.05","366","60.0","28"
"08/16/12 14:24:34","429652.6819","136.7","217.62","642","60.0","28"
"08/16/12 14:29:34","429652.6904","134.6","216.85","624","60.03","29"
"08/16/12 14:34:35","429652.6968","195.2","217.61","887","60.03","28"
"08/16/12 14:39:34","429652.7008","37.1","213.85","285","60.0","27"
"08/16/12 14:44:34","429652.7069","185.4","218.42","840","60.03","27"
"08/16/12 14:49:34","429652.7139","34.3","214.47","258","60.03","27"
"08/16/12 14:54:35","429652.7177","33.9","214.98","89","60.03","26"
"08/16/12 14:59:34","429652.7213","48.1","215.21","233","60.0","26"
"08/16/12 15:04:35","429652.7253","43.1","215.58","81","60.0","25"
"08/16/12 15:09:35","429652.7304","66.0","215.57","336","60.03","26"
"08/16/12 15:14:35","429652.7342","60.9","214.77","137","60.0","25"
"08/16/12 15:19:34","429652.7384","49.0","214.04","333","60.03","25"
"08/16/12 15:24:34","429652.7419","42.5","214.81","308","60.03","25"
"08/16/12 15:29:35","429652.7448","37.1","214.58","273","60.0","25"
"08/16/12 15:34:35","429652.7478","30.6","214.19","94","60.0","25"
"08/16/12 15:39:34","429652.7517","46.9","214.32","99","60.03","25"
"08/16/12 15:44:34","429652.7573","50.5","214.33","262","60.03","25"
"08/16/12 15:49:34","429652.7619","38.0","214.69","109","60.0","25"
"08/16/12 15:54:34","429652.768","160.9","217.12","738","60.03","25"
"08/16/12 15:59:34","429652.7721","29.7","214.45","212","60.03","25"
"08/16/12 16:04:35","429652.7761","42.4","215.31","384","60.03","25"
"08/16/12 16:09:35","429652.7823","102.1","216.52","489","60.03","26"
"08/16/12 16:14:34","429652.7872","109.5","217.06","517","60.03","25"
"08/16/12 16:19:34","429652.7915","15.4","214.65","173","60.0","25"
"08/16/12 16:24:35","429652.7941","39.5","213.6","285","60.0","25"
"08/16/12 16:29:35","429652.7996","101.5","215.51","488","60.03","25"
"08/16/12 16:34:35","429652.8025","27.6","213.29","68","60.03","25"
"08/16/12 16:39:35","429652.808","38.4","213.83","351","60.03","25"
"08/16/12 16:44:35","429652.8111","30.3","213.09","260","60.0","25"
"08/16/12 16:49:35","429652.8133","32.0","214.07","176","60.03","25"
"08/16/12 16:54:35","429652.8157","30.3","214.31","194","60.0","24"
"08/16/12 16:59:35","429652.8172","22.1","214.04","190","60.03","24"
"08/16/12 17:04:35","429652.8186","11.2","214.97","20","60.03","24"
"08/16/12 17:09:35","429652.8199","11.9","214.8","16","60.03","23"
"08/16/12 17:14:35","429652.8211","14.8","213.93","28","60.03","23"
"08/16/12 17:19:35","429652.8222","19.8","214.3","229","60.0","23"
"08/16/12 17:24:35","429652.8232","8.0","214.87","0","60.03","23"
"08/16/12 17:29:35","429652.8244","23.7","214.48","15","60.03","22"
"08/16/12 17:34:35","429652.8256","6.7","214.55","239","60.03","22"
"08/16/12 17:39:34","429652.8261","14.7","213.51","18","60.07","22"
"08/16/12 17:44:35","429652.8265","0.0","214.21","218","60.03","22"
"08/16/12 17:49:34","429652.8271","11.6","213.41","3","60.0","21"
"08/16/12 17:54:34","429652.8279","8.3","213.97","161","60.0","21"
"08/16/12 17:59:35","429652.8288","7.8","213.48","68","60.07","21"
"08/16/12 18:04:34","429652.8298","11.0","212.69","31","60.03","21"
"08/16/12 18:09:34","429652.8303","14.3","213.76","0","60.03","20"
"08/16/12 18:14:34","429652.831","7.1","213.05","0","60.03","21"
"08/16/12 18:24:36","429652.8316","0.0","212.86","169","60.03","21"
"08/16/12 18:39:36","429652.8319","0.0","214.12","0","60.03","20"
"08/17/12 06:44:34","429652.8344","13.9","213.34","6","60.0","14"
"08/17/12 06:49:35","429652.8351","13.3","214.46","35","60.03","14"
"08/17/12 06:54:36","429652.8358","13.8","213.77","7","60.0","14"
"08/17/12 06:59:34","429652.8369","11.3","213.9","73","60.03","15"
"08/17/12 07:04:34","429652.8381","17.3","213.21","4","60.03","15"
"08/17/12 07:09:35","429652.8396","27.9","215.09","40","60.0","15"
"08/17/12 07:14:35","429652.8413","22.2","214.76","214","60.03","15"
"08/17/12 07:19:35","429652.8433","29.9","213.0","127","60.03","16"
"08/17/12 07:24:35","429652.8455","35.2","214.51","176","60.03","16"
"08/17/12 07:29:34","429652.8481","30.2","214.13","184","60.0","17"
"08/17/12 07:34:35","429652.8508","38.6","213.63","289","60.03","17"
"08/17/12 07:39:34","429652.854","48.5","213.94","342","60.03","17"
"08/17/12 07:44:35","429652.8575","40.3","214.02","197","60.03","17"
"08/17/12 07:49:36","429652.8613","56.4","215.32","127","60.0","17"
"08/17/12 07:54:34","429652.8651","57.1","215.05","118","60.03","18"
"08/17/12 07:59:34","429652.869","42.9","215.54","322","60.03","18"
"08/17/12 08:04:35","429652.8728","45.1","215.66","216","60.0","18"
"08/17/12 08:09:35","429652.8767","40.9","214.4","103","60.0","18"
"08/17/12 08:14:34","429652.8808","51.2","215.91","299","60.0","18"
"08/17/12 08:19:34","429652.8851","58.7","215.93","412","60.0","19"
"08/17/12 08:24:35","429652.89","77.5","215.98","386","60.0","19"
"08/17/12 08:29:36","429652.8962","81.2","216.35","396","60.0","19"
"08/17/12 08:34:38","429652.9026","84.8","216.68","413","60.03","19"
"08/17/12 08:39:37","429652.9093","88.1","216.42","429","60.03","19"
"08/17/12 08:44:37","429652.9162","91.8","216.22","444","60.03","20"
"08/17/12 08:49:37","429652.9235","95.1","216.84","457","60.0","20"
"08/17/12 08:54:38","429652.9311","97.8","216.72","470","60.03","20"
"08/17/12 08:59:37","429652.9388","101.5","217.12","485","60.03","20"
"08/17/12 09:04:38","429652.9469","104.3","216.95","501","60.07","21"
"08/17/12 09:09:38","429652.9552","107.9","216.34","516","60.0","21"
"08/17/12 09:14:36","429652.9636","110.8","216.25","526","60.0","21"
"08/17/12 09:19:36","429652.9724","113.8","217.28","536","60.0","22"
"08/17/12 09:24:37","429652.9814","116.7","217.79","550","60.03","22"
"08/17/12 09:29:36","429652.9906","119.1","218.17","561","60.03","22"
"08/17/12 09:34:37","429653.0","122.5","218.07","570","60.03","22"
"08/17/12 09:39:38","429653.0096","124.5","218.13","584","60.03","22"
"08/17/12 09:44:37","429653.0194","127.6","218.34","594","60.07","22"
"08/17/12 09:49:38","429653.0294","129.4","218.43","602","60.03","23"
"08/17/12 09:54:37","429653.0396","132.4","219.06","610","60.03","23"
"08/17/12 09:59:37","429653.05","134.6","218.31","620","60.03","23"
"08/17/12 10:04:36","429653.0604","136.0","218.6","632","60.03","23"
"08/17/12 10:09:36","429653.0711","137.7","218.1","641","60.07","24"
"08/17/12 10:14:36","429653.0818","139.9","217.16","649","60.0","24"
"08/17/12 10:19:37","429653.0929","142.0","217.66","658","60.03","24"
"08/17/12 10:24:36","429653.104","145.2","218.14","672","60.03","25"
"08/17/12 10:29:36","429653.1154","146.1","217.36","671","60.0","25"
"08/17/12 10:34:36","429653.1268","147.7","217.36","683","60.0","25"
"08/17/12 10:39:37","429653.1384","149.6","217.52","690","60.0","25"
"08/17/12 10:44:37","429653.1501","151.2","216.35","703","60.0","26"
"08/17/12 10:49:38","429653.1621","153.0","217.91","706","60.03","25"
"08/17/12 10:54:37","429653.1739","153.8","218.26","705","60.03","26"
"08/17/12 10:59:37","429653.1859","154.3","218.94","710","60.03","26"
"08/17/12 11:04:36","429653.198","155.1","218.19","713","60.0","26"
"08/17/12 11:09:36","429653.2102","157.3","218.21","722","60.0","27"
"08/17/12 11:14:37","429653.2225","159.0","219.18","728","60.03","27"
"08/17/12 11:19:38","429653.235","159.8","218.94","730","60.0","27"
"08/17/12 11:24:36","429653.2474","160.7","218.64","737","60.03","27"
"08/17/12 11:29:37","429653.26","161.0","218.32","738","60.0","27"
"08/17/12 11:34:38","429653.2726","161.7","218.08","741","60.03","28"
"08/17/12 11:39:38","429653.2852","162.7","218.27","744","60.0","28"
"08/17/12 11:44:37","429653.2979","163.8","218.2","748","60.0","28"
"08/17/12 11:49:37","429653.3107","163.7","217.82","751","60.03","28"
"08/17/12 11:54:38","429653.3235","165.3","218.74","750","60.03","28"
"08/17/12 11:59:37","429653.3364","164.5","218.05","753","60.03","28"
"08/17/12 12:04:38","429653.3492","165.7","218.39","756","60.03","29"
"08/17/12 12:09:36","429653.3621","164.7","217.62","754","60.03","29"
"08/17/12 12:14:38","429653.3749","164.8","218.38","753","60.03","29"
"08/17/12 12:19:37","429653.3878","165.6","217.88","760","60.0","30"
"08/17/12 12:24:37","429653.4007","164.4","218.23","750","60.03","30"
"08/17/12 12:29:37","429653.4136","165.3","218.04","754","60.03","30"
"08/17/12 12:34:37","429653.4264","165.1","218.31","758","60.07","30"
"08/17/12 12:39:37","429653.4393","166.0","218.65","759","60.0","30"
"08/17/12 12:44:37","429653.4522","165.6","218.53","755","60.0","30"
"08/17/12 12:49:38","429653.4651","165.5","218.3","755","60.0","30"
"08/17/12 12:54:37","429653.478","165.4","217.33","757","60.0","30"
"08/17/12 12:59:37","429653.4909","163.9","218.4","748","60.03","30"
"08/17/12 13:04:38","429653.5036","163.4","218.08","744","60.0","30"
"08/17/12 13:09:38","429653.5163","162.4","217.72","739","60.03","30"
"08/17/12 13:14:36","429653.5288","160.4","216.87","740","60.03","31"
"08/17/12 13:19:37","429653.5414","160.3","218.12","733","60.03","31"
"08/17/12 13:24:38","429653.5539","159.2","217.3","730","60.0","31"
"08/17/12 13:29:37","429653.5663","159.4","218.83","729","60.03","31"
"08/17/12 13:34:37","429653.5787","158.1","217.49","728","60.0","31"
"08/17/12 13:39:37","429653.5911","159.3","218.56","724","60.03","31"
"08/17/12 13:44:37","429653.6033","157.7","218.44","724","60.03","31"
"08/17/12 13:49:37","429653.6156","155.7","218.82","712","60.03","31"
"08/17/12 13:54:37","429653.6277","154.7","218.65","710","60.03","30"
"08/17/12 13:59:37","429653.6397","154.5","218.37","705","60.0","30"
"08/17/12 14:04:37","429653.6516","153.7","218.46","705","60.03","30"
"08/17/12 14:09:37","429653.6636","151.9","218.37","699","60.03","30"
"08/17/12 14:14:37","429653.6753","151.2","218.5","693","60.0","30"
"08/17/12 14:19:37","429653.687","148.6","217.82","682","60.03","30"
"08/17/12 14:24:37","429653.6985","147.3","216.03","688","60.03","30"
"08/17/12 14:29:38","429653.71","145.7","218.54","673","60.03","30"
"08/17/12 14:34:37","429653.7212","143.0","217.75","663","60.03","30"
"08/17/12 14:39:38","429653.7323","141.3","218.1","652","60.0","30"
"08/17/12 14:44:37","429653.7431","139.6","217.74","647","60.03","30"
"08/17/12 14:49:38","429653.754","137.8","218.03","636","60.03","30"
"08/17/12 14:54:36","429653.7646","135.4","218.4","627","60.03","30"
"08/17/12 14:59:38","429653.7751","133.7","217.03","626","60.03","30"
"08/17/12 15:04:36","429653.7854","131.6","218.13","607","60.0","30"
"08/17/12 15:09:37","429653.7956","128.8","217.75","600","60.0","30"
"08/17/12 15:14:37","429653.8055","126.9","217.1","591","60.0","30"
"08/17/12 15:19:37","429653.8154","125.0","217.52","583","60.03","30"
"08/17/12 15:24:36","429653.8249","122.2","217.03","570","60.0","30"
"08/17/12 15:29:38","429653.8344","118.6","216.5","562","60.03","30"
"08/17/12 15:34:38","429653.8435","116.4","216.97","551","60.03","30"
"08/17/12 15:39:36","429653.8525","114.2","217.49","537","60.03","30"
"08/17/12 15:44:36","429653.8613","111.7","217.57","530","60.07","30"
"08/17/12 15:49:37","429653.8699","109.1","216.97","516","60.0","30"
"08/17/12 15:54:37","429653.8783","106.2","216.34","510","60.03","30"
"08/17/12 15:59:38","429653.8865","103.3","216.7","491","60.03","29"
"08/17/12 16:04:36","429653.8943","100.5","216.42","481","60.03","29"
"08/17/12 16:09:36","429653.902","97.5","216.94","469","60.0","29"
"08/17/12 16:14:37","429653.9095","94.6","216.54","456","60.03","29"
"08/17/12 16:19:37","429653.9167","91.6","216.74","445","60.0","29"
"08/17/12 16:24:37","429653.9237","88.2","216.36","428","60.03","29"
"08/17/12 16:29:38","429653.9305","85.2","216.24","416","60.03","28"
"08/17/12 16:34:38","429653.9369","81.3","216.23","401","60.03","28"
"08/17/12 16:39:36","429653.9431","78.1","215.97","383","60.0","28"
"08/17/12 16:44:37","429653.9485","55.1","215.51","265","60.03","27"
"08/17/12 16:49:37","429653.9527","69.8","215.59","253","60.03","27"
"08/17/12 16:54:37","429653.957","42.4","216.67","397","60.03","27"
"08/17/12 16:59:38","429653.9609","48.2","216.26","77","60.0","27"
"08/17/12 17:04:38","429653.9648","51.7","215.39","359","60.07","26"
"08/17/12 17:09:37","429653.9686","54.5","215.1","122","60.03","26"
"08/17/12 17:14:37","429653.9725","51.7","215.83","357","60.03","26"
"08/17/12 17:19:38","429653.9763","53.7","215.29","98","60.03","26"
"08/17/12 17:24:37","429653.9801","52.9","214.47","290","60.0","26"
"08/17/12 17:29:37","429653.9837","48.4","214.87","377","60.0","25"
"08/17/12 17:34:37","429653.9869","34.5","214.85","272","60.03","25"
"08/17/12 17:39:38","429653.9899","41.4","214.14","302","60.0","25"
"08/17/12 17:44:37","429653.9925","28.3","214.47","125","60.0","25"
"08/17/12 17:49:37","429653.995","33.8","213.93","92","60.03","25"
"08/17/12 17:54:37","429653.9971","34.6","213.99","184","60.03","24"
"08/17/12 17:59:37","429653.999","31.0","214.48","129","60.0","24"
"08/17/12 18:04:38","429654.0006","26.9","214.31","228","60.03","24"
"08/17/12 18:09:38","429654.002","16.5","214.48","38","60.03","24"
"08/17/12 18:14:38","429654.0031","12.9","214.33","128","60.03","23"
"08/17/12 18:19:38","429654.0041","6.9","214.19","240","60.03","23"
"08/17/12 18:24:38","429654.0048","15.7","214.14","234","60.03","23"
"08/17/12 18:29:36","429654.0054","0.0","213.24","0","60.0","22"
"08/17/12 18:34:36","429654.0059","14.6","212.96","0","60.03","22"
"08/17/12 18:39:36","429654.0063","13.7","213.38","1","60.0","22"
"08/17/12 18:44:38","429654.0065","10.8","213.7","26","60.03","22"
"08/17/12 18:49:36","429654.0067","14.1","213.86","1","60.03","22"
"08/17/12 18:54:37","429654.0069","0.0","212.89","0","60.03","22"
"08/18/12 06:54:38","429654.0086","12.0","213.12","14","60.0","16"
"08/18/12 06:59:38","429654.0095","11.5","213.31","40","60.03","17"
"08/18/12 07:04:37","429654.0106","13.5","212.58","36","60.03","17"
"08/18/12 07:09:37","429654.0121","17.1","213.45","24","60.03","18"
"08/18/12 07:14:37","429654.0133","0.0","213.46","0","60.0","18"
"08/18/12 07:19:38","429654.0145","10.7","214.9","1","60.03","18"
"08/18/12 07:24:38","429654.0153","15.2","215.11","164","60.0","18"
"08/18/12 07:29:37","429654.017","27.1","215.76","127","60.0","18"
"08/18/12 07:34:37","429654.0196","41.5","215.12","308","60.0","19"
"08/18/12 07:39:37","429654.023","40.9","216.43","336","60.0","19"
"08/18/12 07:44:37","429654.0249","17.6","216.31","53","60.03","20"
"08/18/12 07:49:37","429654.0263","17.4","214.9","3","60.0","20"
"08/18/12 07:54:38","429654.0278","21.5","215.27","253","60.03","20"
"08/18/12 07:59:38","429654.0307","77.7","215.64","385","60.03","21"
"08/18/12 08:04:37","429654.0355","42.7","215.6","367","60.03","22"
"08/18/12 08:09:37","429654.0396","71.5","216.38","355","60.03","22"
"08/18/12 08:14:37","429654.0413","19.7","214.32","77","60.0","22"
"08/18/12 08:19:38","429654.0426","12.2","213.65","155","60.0","22"
"08/18/12 08:24:37","429654.0459","25.5","214.07","168","60.03","22"
"08/18/12 08:29:36","429654.0482","29.2","214.32","126","60.0","23"
"08/18/12 08:34:37","429654.0532","95.2","216.21","461","60.03","23"
"08/18/12 08:39:38","429654.0599","89.4","216.05","430","60.0","24"
"08/18/12 08:44:37","429654.0672","108.6","216.2","519","60.0","24"
"08/18/12 08:49:37","429654.0741","45.3","213.37","252","60.0","25"
"08/18/12 08:54:37","429654.0791","68.8","215.22","343","60.0","25"
"08/18/12 08:59:38","429654.0819","26.9","214.62","247","60.0","25"
"08/18/12 09:04:38","429654.0887","117.0","216.5","551","60.03","26"
"08/18/12 09:09:37","429654.095","71.8","215.52","359","60.0","26"
"08/18/12 09:14:37","429654.1014","124.2","216.89","581","60.03","26"
"08/18/12 09:19:37","429654.1081","29.1","214.09","62","60.03","26"
"08/18/12 09:24:38","429654.1158","116.0","216.23","550","60.0","27"
"08/18/12 09:29:38","429654.1246","114.1","215.62","541","60.0","27"
"08/18/12 09:34:38","429654.1336","125.4","216.83","588","60.03","28"
"08/18/12 09:39:36","429654.1426","107.5","215.96","518","60.0","28"
"08/18/12 09:44:37","429654.1518","144.2","217.28","667","60.03","29"
"08/18/12 09:49:37","429654.1587","46.1","214.53","274","60.03","28"
"08/18/12 09:54:37","429654.1647","54.8","214.51","334","60.03","28"
"08/18/12 09:59:38","429654.1701","100.7","215.91","488","60.03","29"
"08/18/12 10:04:37","429654.1758","62.4","214.08","420","60.03","28"
"08/18/12 10:09:37","429654.1778","33.1","213.27","125","60.03","27"
"08/18/12 10:14:37","429654.1876","181.9","217.48","831","60.0","28"
"08/18/12 10:19:37","429654.1946","16.6","213.34","23","60.03","28"
"08/18/12 10:24:38","429654.1967","23.1","213.3","235","60.0","28"
"08/18/12 10:29:37","429654.1975","14.7","213.08","43","60.03","27"
"08/18/12 10:34:37","429654.1981","12.7","212.71","3","60.0","25"
"08/18/12 10:39:38","429654.1989","8.6","212.94","115","60.0","25"
"08/18/12 10:44:37","429654.2004","34.1","214.12","193","60.03","24"
"08/18/12 10:49:37","429654.2073","185.1","217.51","839","60.03","25"
"08/18/12 10:54:38","429654.2163","127.0","217.2","595","60.0","26"
"08/18/12 10:59:38","429654.2265","189.1","217.81","861","60.07","27"
"08/18/12 11:04:38","429654.2345","165.2","217.45","752","60.03","28"
"08/18/12 11:09:37","429654.2434","195.1","217.35","888","60.03","29"
"08/18/12 11:14:37","429654.2546","81.4","215.54","400","60.03","30"
"08/18/12 11:19:37","429654.2614","110.0","216.31","526","60.03","30"
"08/18/12 11:24:38","429654.2747","150.4","217.27","690","60.03","32"
"08/18/12 11:29:37","429654.2835","56.0","214.47","389","60.0","32"
"08/18/12 11:39:37","429654.3046","174.4","218.86","795","60.0","33"
"08/18/12 11:44:37","429654.3164","183.1","218.33","833","60.03","33"
"08/18/12 11:49:38","429654.3217","32.8","215.45","150","60.03","32"
"08/18/12 11:54:37","429654.3295","94.5","216.88","468","60.03","32"
"08/18/12 11:59:37","429654.34","57.2","215.47","95","60.07","32"
"08/18/12 12:04:37","429654.3484","168.4","219.05","763","60.0","33"
"08/18/12 12:09:37","429654.3554","75.5","217.07","373","60.03","32"
"08/18/12 12:14:37","429654.3627","99.9","216.96","474","60.03","32"
"08/18/12 12:19:38","429654.3711","168.0","218.77","766","60.03","32"
"08/18/12 12:24:37","429654.3843","168.8","218.53","763","60.0","33"
"08/18/12 12:29:37","429654.3973","170.0","218.83","770","60.03","34"
"08/18/12 12:34:37","429654.4077","177.3","218.44","804","60.0","34"
"08/18/12 12:39:38","429654.42","110.5","217.89","523","60.0","36"
"08/18/12 12:44:37","429654.4315","174.8","218.83","786","60.03","36"
"08/18/12 12:49:38","429654.4407","191.9","219.71","864","60.0","36"
"08/18/12 12:54:38","429654.4532","71.1","216.04","354","60.03","36"
"08/18/12 12:59:38","429654.4612","186.6","218.42","850","60.03","36"
"08/18/12 13:04:38","429654.4718","93.8","216.28","454","60.03","35"
"08/18/12 13:09:38","429654.4816","118.6","217.67","557","60.03","35"
"08/18/12 13:14:38","429654.4913","178.1","218.72","805","60.0","36"
"08/18/12 13:19:39","429654.5025","194.1","217.82","882","60.0","35"
"08/18/12 13:24:37","429654.5127","97.4","215.97","473","60.07","35"
"08/18/12 13:29:37","429654.5189","66.9","215.93","337","60.0","34"
"08/18/12 13:34:38","429654.5243","79.5","216.28","390","60.03","32"
"08/18/12 13:39:37","429654.5304","73.4","216.22","366","60.03","32"
"08/18/12 13:44:37","429654.5364","67.3","216.1","341","60.03","32"
"08/18/12 13:49:39","429654.5444","40.6","215.18","374","60.03","31"
"08/18/12 13:54:38","429654.5444","175.7","219.08","797","60.03","32"
"08/18/12 13:59:37","429654.5559","121.9","217.68","572","60.03","32"
"08/18/12 14:04:37","429654.566","160.7","218.11","740","60.07","32"
"08/18/12 14:09:38","429654.5765","42.8","215.29","202","60.03","32"
"08/18/12 14:14:38","429654.5885","62.4","215.51","317","60.0","33"
"08/18/12 14:19:37","429654.5919","33.8","215.17","177","60.03","32"
"08/18/12 14:24:37","429654.6035","166.5","218.48","764","60.03","33"
"08/18/12 14:29:37","429654.6114","38.2","215.11","87","60.07","32"
"08/18/12 14:34:38","429654.6212","139.7","218.5","644","60.0","32"
"08/18/12 14:39:37","429654.6297","138.1","218.56","640","60.03","33"
"08/18/12 14:44:37","429654.6388","21.8","215.15","281","60.0","33"
"08/18/12 14:49:38","429654.6452","140.2","217.97","646","60.0","32"
"08/18/12 14:54:38","429654.6547","115.5","217.43","546","60.03","33"
"08/18/12 14:59:37","429654.6633","118.6","217.91","555","60.03","32"
"08/18/12 15:04:37","429654.6731","127.9","217.17","596","60.03","33"
"08/18/12 15:09:37","429654.683","126.5","217.82","591","60.03","33"
"08/18/12 15:14:38","429654.6927","123.3","218.33","575","60.03","34"
"08/18/12 15:19:37","429654.7021","120.3","217.79","561","60.03","34"
"08/18/12 15:24:38","429654.7114","116.8","217.29","554","60.03","34"
"08/18/12 15:29:38","429654.7204","114.8","217.26","543","60.07","34"
"08/18/12 15:34:38","429654.7293","113.9","217.58","534","60.03","34"
"08/18/12 15:39:37","429654.7381","110.7","217.04","525","60.03","34"
"08/18/12 15:44:37","429654.7466","107.3","217.01","509","60.0","34"
"08/18/12 15:49:38","429654.7549","104.5","216.52","500","60.0","34"
"08/18/12 15:54:38","429654.763","103.2","216.21","492","60.03","34"
"08/18/12 15:59:38","429654.7708","100.5","215.6","485","60.03","33"
"08/18/12 16:04:37","429654.7786","98.1","215.69","472","60.0","33"
"08/18/12 16:09:38","429654.786","95.3","215.82","458","60.0","33"
"08/18/12 16:14:38","429654.7933","91.6","216.64","445","60.03","32"
"08/18/12 16:19:38","429654.8004","88.7","215.83","433","60.03","32"
"08/18/12 16:24:37","429654.8071","85.7","215.83","418","60.03","32"
"08/18/12 16:29:38","429654.8136","82.7","215.88","404","60.0","32"
"08/18/12 16:34:38","429654.82","79.7","215.51","394","60.03","32"
"08/18/12 16:39:38","429654.826","76.3","216.11","376","60.03","31"
"08/18/12 16:44:39","429654.8318","73.3","216.41","360","60.07","31"
"08/18/12 16:49:37","429654.8373","69.3","215.63","350","60.03","31"
"08/18/12 16:54:38","429654.8425","63.9","215.92","326","60.03","31"
"08/18/12 16:59:37","429654.8475","64.5","215.55","326","60.03","31"
"08/18/12 17:04:37","429654.8517","43.0","215.9","396","60.0","31"
"08/18/12 17:09:38","429654.8555","44.7","215.9","344","60.03","30"
"08/18/12 17:14:38","429654.8594","45.6","215.79","101","60.03","29"
"08/18/12 17:19:38","429654.8631","54.3","216.44","325","60.03","29"
"08/18/12 17:24:37","429654.8668","39.4","216.02","288","60.03","29"
"08/18/12 17:29:38","429654.8703","36.9","215.45","226","60.0","29"
"08/18/12 17:34:38","429654.8735","33.8","215.93","246","60.03","28"
"08/18/12 17:39:37","429654.8764","40.6","215.63","138","60.03","28"
"08/18/12 17:44:38","429654.879","28.6","215.79","199","60.03","28"
"08/18/12 17:49:37","429654.8813","32.3","215.95","210","60.07","28"
"08/18/12 17:54:37","429654.8835","34.2","214.61","162","60.03","27"
"08/18/12 17:59:37","429654.8853","30.4","215.2","48","60.03","27"
"08/18/12 18:04:37","429654.887","29.3","214.85","76","60.07","26"
"08/18/12 18:09:38","429654.8883","24.9","214.88","80","60.03","26"
"08/18/12 18:14:38","429654.8895","10.6","214.55","30","60.03","26"
"08/18/12 18:19:37","429654.8901","14.8","214.33","0","60.03","25"
"08/18/12 18:24:37","429654.8907","7.6","214.0","0","60.03","24"
"08/18/12 18:29:38","429654.8913","11.3","214.55","13","60.03","24"
"08/18/12 18:34:37","429654.8919","10.6","214.55","1","60.03","24"
"08/18/12 18:39:37","429654.8925","0.0","214.68","0","60.03","23"
"08/18/12 18:44:38","429654.893","0.0","215.09","0","60.03","23"
"08/18/12 18:49:38","429654.8935","0.0","214.13","0","60.03","23"
"08/18/12 18:54:39","429654.8939","0.0","214.31","0","60.03","23"
"08/19/12 06:44:38","429654.8956","11.9","214.45","45","60.0","15"
"08/19/12 06:49:38","429654.8964","11.9","214.11","14","60.03","15"
"08/19/12 06:54:38","429654.8974","13.6","214.36","3","60.03","16"
"08/19/12 06:59:37","429654.8986","24.5","213.88","257","60.03","17"
"08/19/12 07:04:38","429654.8999","25.3","213.84","226","60.03","17"
"08/19/12 07:09:38","429654.9014","20.3","213.79","69","60.0","17"
"08/19/12 07:14:38","429654.903","31.2","213.62","255","60.0","17"
"08/19/12 07:19:39","429654.9047","32.2","213.03","119","60.03","18"
"08/19/12 07:24:37","429654.9068","28.7","213.46","141","60.03","18"
"08/19/12 07:29:38","429654.9091","41.5","214.06","113","60.0","19"
"08/19/12 07:34:38","429654.9121","34.8","213.67","265","60.0","19"
"08/19/12 07:39:37","429654.9153","48.7","213.51","195","60.03","20"
"08/19/12 07:44:38","429654.9185","39.9","214.04","311","60.03","20"
"08/19/12 07:49:37","429654.9212","17.2","213.36","73","60.0","21"
"08/19/12 07:54:38","429654.9227","11.5","213.51","58","60.0","22"
"08/19/12 07:59:38","429654.9247","40.7","213.71","263","60.0","22"
"08/19/12 08:04:37","429654.9271","39.1","213.47","103","60.0","22"
"08/19/12 08:09:38","429654.9296","28.3","212.84","105","60.0","22"
"08/19/12 08:14:39","429654.9331","43.9","214.36","368","60.03","23"
"08/19/12 08:19:38","429654.9373","54.7","215.13","430","60.0","23"
"08/19/12 08:24:38","429654.9424","76.6","214.68","378","60.03","24"
"08/19/12 08:29:38","429654.9485","78.6","214.89","391","60.03","25"
"08/19/12 08:34:39","429654.9547","78.7","216.13","389","60.03","25"
"08/19/12 08:39:37","429654.961","84.8","215.91","418","60.0","26"
"08/19/12 08:44:38","429654.9677","87.8","215.42","427","60.03","27"
"08/19/12 08:49:38","429654.9747","91.5","216.43","445","60.03","27"
"08/19/12 08:54:37","429654.9819","95.3","215.62","463","60.0","27"
"08/19/12 08:59:37","429654.9894","98.1","215.75","476","60.03","28"
"08/19/12 09:04:37","429654.9973","96.8","215.6","467","60.0","28"
"08/19/12 09:09:37","429655.0033","79.7","215.41","395","60.0","28"
"08/19/12 09:14:39","429655.0099","63.8","214.68","326","60.0","28"
"08/19/12 09:19:38","429655.0159","85.1","215.6","414","60.0","27"
"08/19/12 09:24:38","429655.022","112.9","216.27","536","60.03","28"
"08/19/12 09:29:37","429655.0285","74.8","215.08","374","60.03","28"
"08/19/12 09:34:39","429655.0333","64.8","214.75","316","60.03","27"
"08/19/12 09:39:38","429655.0389","73.7","215.02","369","60.0","27"
"08/19/12 09:44:38","429655.0442","61.9","214.48","123","60.03","27"
"08/19/12 09:49:39","429655.0481","42.8","214.12","351","60.03","27"
"08/19/12 09:54:37","429655.0519","56.6","214.01","259","60.03","26"
"08/19/12 09:59:38","429655.0558","53.1","214.75","180","60.03","26"
"08/19/12 10:04:38","429655.06","61.2","214.55","126","60.0","26"
"08/19/12 10:09:37","429655.064","40.8","215.15","376","60.03","26"
"08/19/12 10:14:38","429655.0682","66.4","214.92","335","60.03","26"
"08/19/12 10:19:39","429655.0734","69.0","215.78","348","60.0","26"
"08/19/12 10:24:39","429655.0785","65.0","216.43","329","60.0","27"
"08/19/12 10:29:37","429655.0837","68.4","215.54","346","60.03","26"
"08/19/12 10:34:37","429655.0894","77.7","216.05","383","60.0","27"
"08/19/12 10:39:38","429655.096","82.2","216.62","402","60.03","27"
"08/19/12 10:44:39","429655.1024","87.2","216.49","426","60.03","27"
"08/19/12 10:49:39","429655.1094","95.8","216.43","461","60.0","28"
"08/19/12 10:54:39","429655.1172","89.1","216.51","431","60.03","28"
"08/19/12 10:59:37","429655.124","82.4","216.53","402","60.03","28"
"08/19/12 11:04:39","429655.1294","63.5","216.12","325","60.03","28"
"08/19/12 11:09:38","429655.1337","57.2","216.02","99","60.0","28"
"08/19/12 11:14:38","429655.1375","60.0","215.68","248","60.0","28"
"08/19/12 11:19:37","429655.1414","42.7","216.17","199","60.03","28"
"08/19/12 11:24:39","429655.1455","51.9","216.23","294","60.03","28"
"08/19/12 11:29:38","429655.1547","191.8","219.84","862","60.03","29"
"08/19/12 11:34:38","429655.1694","195.0","219.62","879","60.0","31"
"08/19/12 11:39:37","429655.1799","107.1","217.85","507","60.0","31"
"08/19/12 11:44:38","429655.1886","117.4","218.07","550","60.0","32"
"08/19/12 11:49:37","429655.1973","106.1","217.38","503","60.0","32"
"08/19/12 11:54:37","429655.2052","103.3","218.11","493","60.03","31"
"08/19/12 11:59:39","429655.2147","146.1","218.8","671","60.03","32"
"08/19/12 12:04:39","429655.225","143.1","218.26","660","60.07","32"
"08/19/12 12:09:38","429655.2351","112.0","218.17","527","60.07","32"
"08/19/12 12:14:39","429655.2476","174.5","218.7","795","60.03","33"
"08/19/12 12:19:37","429655.2606","160.0","219.27","729","60.03","34"
"08/19/12 12:24:38","429655.2724","143.6","218.69","663","60.03","34"
"08/19/12 12:29:38","429655.2848","161.9","219.04","737","60.03","35"
"08/19/12 12:34:39","429655.2973","160.1","218.78","731","60.0","36"
"08/19/12 12:39:37","429655.3099","160.3","218.59","733","60.0","36"
"08/19/12 12:44:37","429655.3219","159.7","217.67","731","60.0","36"
"08/19/12 12:49:39","429655.3343","140.0","217.5","649","60.03","36"
"08/19/12 12:54:39","429655.3462","154.0","218.57","702","60.0","36"
"08/19/12 12:59:38","429655.3572","152.1","218.16","699","60.0","35"
"08/19/12 13:04:37","429655.3696","145.8","218.48","671","60.03","36"
"08/19/12 13:09:38","429655.3768","61.2","216.25","313","60.03","34"
"08/19/12 13:14:37","429655.3829","89.4","216.57","433","60.0","33"
"08/19/12 13:19:39","429655.3923","137.0","218.15","633","60.0","33"
"08/19/12 13:24:37","429655.4041","167.8","218.81","764","60.03","33"
"08/19/12 13:29:37","429655.4172","159.8","218.44","731","60.03","34"
"08/19/12 13:34:38","429655.4262","97.1","217.39","466","60.03","33"
"08/19/12 13:39:38","429655.4365","137.6","218.83","632","60.0","33"
"08/19/12 13:44:38","429655.4472","141.6","219.18","650","60.03","33"
"08/19/12 13:49:39","429655.4589","139.8","218.69","647","60.0","34"
"08/19/12 13:54:37","429655.4699","144.4","219.46","663","60.0","34"
"08/19/12 13:59:38","429655.4819","162.0","219.6","737","60.07","34"
"08/19/12 14:04:38","429655.4942","161.8","219.66","737","60.03","35"
"08/19/12 14:09:39","429655.5064","155.0","219.21","706","60.03","35"
"08/19/12 14:14:39","429655.5164","95.8","216.9","462","60.0","34"
"08/19/12 14:19:38","429655.5249","121.4","217.1","565","60.03","34"
"08/19/12 14:24:38","429655.535","124.4","217.45","584","60.0","33"
"08/19/12 14:29:38","429655.5462","149.5","217.64","690","60.0","33"
"08/19/12 14:34:39","429655.5567","135.3","217.53","629","60.0","33"
"08/19/12 14:39:39","429655.5653","67.4","216.05","338","60.0","32"
"08/19/12 14:44:38","429655.5729","105.6","216.82","504","60.0","32"
"08/19/12 14:49:37","429655.5809","96.4","216.5","466","60.0","31"
"08/19/12 14:54:38","429655.5871","89.6","217.18","436","60.0","30"
"08/19/12 14:59:38","429655.5934","128.0","217.9","598","60.03","30"
"08/19/12 15:04:38","429655.6051","139.8","217.47","651","60.03","31"
"08/19/12 15:09:39","429655.6151","109.0","216.47","519","60.03","31"
"08/19/12 15:14:39","429655.6234","103.2","217.06","496","60.03","30"
"08/19/12 15:19:37","429655.6315","110.1","216.68","521","60.0","30"
"08/19/12 15:24:38","429655.6394","103.4","216.45","493","60.03","30"
"08/19/12 15:29:37","429655.6481","104.1","216.82","500","60.03","30"
"08/19/12 15:34:38","429655.6562","104.0","217.02","496","60.0","30"
"08/19/12 15:39:38","429655.6642","91.0","216.72","438","60.0","30"
"08/19/12 15:44:38","429655.671","85.2","216.8","416","60.03","30"
"08/19/12 15:49:39","429655.6781","97.5","217.35","466","60.03","30"
"08/19/12 15:54:39","429655.6854","89.9","216.64","437","60.03","29"
"08/19/12 15:59:39","429655.6926","89.4","216.57","433","60.03","29"
"08/19/12 16:04:38","429655.6986","81.8","215.96","399","60.0","29"
"08/19/12 16:09:38","429655.7054","90.7","216.94","438","60.03","29"
"08/19/12 16:14:38","429655.7124","86.2","216.15","418","60.03","29"
"08/19/12 16:19:38","429655.7188","80.5","216.23","395","60.03","29"
"08/19/12 16:24:38","429655.7258","88.2","216.43","429","60.03","29"
"08/19/12 16:29:38","429655.7314","68.0","215.24","343","60.0","28"
"08/19/12 16:34:38","429655.7372","76.2","215.86","376","60.0","28"
"08/19/12 16:39:38","429655.7432","83.6","216.55","409","60.03","28"
"08/19/12 16:44:37","429655.7498","86.2","216.3","421","60.03","29"
"08/19/12 16:49:38","429655.756","75.1","216.43","370","60.03","28"
"08/19/12 16:54:38","429655.7618","74.8","216.72","370","60.03","28"
"08/19/12 16:59:38","429655.7665","47.7","216.29","402","60.03","28"
"08/19/12 17:04:38","429655.7719","67.0","215.94","339","60.03","28"
"08/19/12 17:09:38","429655.7774","67.7","215.84","339","60.03","28"
"08/19/12 17:14:37","429655.7824","61.1","216.07","312","60.03","28"
"08/19/12 17:19:38","429655.7863","46.3","215.23","313","60.0","28"
"08/19/12 17:24:38","429655.7901","49.7","215.32","352","60.0","27"
"08/19/12 17:29:38","429655.794","55.9","215.96","95","60.03","27"
"08/19/12 17:34:39","429655.7976","37.7","215.08","117","60.0","27"
"08/19/12 17:39:38","429655.8008","34.1","214.43","292","60.03","27"
"08/19/12 17:44:38","429655.8036","38.9","215.5","248","60.0","27"
"08/19/12 17:49:38","429655.8062","28.0","214.7","208","60.03","26"
"08/19/12 17:54:38","429655.8085","30.6","214.44","20","60.03","26"
"08/19/12 17:59:37","429655.8106","13.4","214.62","141","60.03","25"
"08/19/12 18:04:39","429655.8123","14.8","214.94","188","60.03","25"
"08/19/12 18:09:37","429655.8139","17.5","214.03","44","60.0","24"
"08/19/12 18:14:38","429655.8151","11.2","214.73","10","60.0","24"
"08/19/12 18:19:38","429655.8162","11.6","214.61","40","60.0","24"
"08/19/12 18:24:38","429655.817","11.9","214.61","78","60.07","23"
"08/19/12 18:29:38","429655.8177","13.8","215.04","10","60.03","23"
"08/19/12 18:34:37","429655.8182","14.7","214.37","6","60.0","23"
"08/19/12 18:39:37","429655.8186","0.0","214.35","0","60.03","22"
"08/19/12 18:44:38","429655.819","10.8","214.01","11","60.03","22"
"08/19/12 18:49:37","429655.8194","0.0","214.26","0","60.0","22"
"08/19/12 18:54:37","429655.8196","13.9","214.3","1","60.03","22"
"08/19/12 18:59:39","429655.8199","0.0","213.74","0","60.0","22"
"08/19/12 19:04:41","429655.8201","9.3","214.63","0","60.03","21"
"08/20/12 06:44:39","429655.8215","0.0","213.07","0","60.03","15"
"08/20/12 06:49:39","429655.8222","4.9","213.57","0","60.03","15"
"08/20/12 06:54:38","429655.823","13.3","212.77","0","60.0","15"
"08/20/12 06:59:37","429655.824","11.4","214.42","2","60.0","16"
"08/20/12 07:04:38","429655.8252","14.8","213.84","12","60.03","17"
"08/20/12 07:09:38","429655.8267","21.7","213.2","233","60.07","17"
"08/20/12 07:14:39","429655.8284","23.3","213.8","272","60.03","17"
"08/20/12 07:19:39","429655.8303","28.7","213.62","57","60.03","17"
"08/20/12 07:24:38","429655.8324","34.1","214.13","257","60.03","18"
"08/20/12 07:29:38","429655.8349","37.4","212.86","275","60.0","18"
"08/20/12 07:34:38","429655.8375","31.3","212.08","88","60.03","19"
"08/20/12 07:39:38","429655.8405","43.0","215.08","244","60.0","19"
"08/20/12 07:44:39","429655.8438","41.1","215.1","209","60.03","20"
"08/20/12 07:49:39","429655.8473","52.0","214.44","299","60.0","20"
"08/20/12 07:54:39","429655.851","61.6","214.55","237","60.03","21"
"08/20/12 07:59:39","429655.8549","53.8","215.66","332","60.03","22"
"08/20/12 08:04:39","429655.8587","45.8","216.09","156","60.03","22"
"08/20/12 08:09:39","429655.8625","46.4","215.45","351","60.0","23"
"08/20/12 08:14:38","429655.8664","67.9","214.97","133","60.03","24"
"08/20/12 08:19:38","429655.8709","75.2","215.85","376","60.03","24"
"08/20/12 08:24:38","429655.8767","94.6","217.05","452","60.0","25"
"08/20/12 08:29:39","429655.8808","27.3","215.91","156","60.03","25"
"08/20/12 08:34:38","429655.885","97.1","216.89","463","60.0","25"
"08/20/12 08:39:38","429655.8912","86.5","215.46","421","60.0","26"
"08/20/12 08:44:38","429655.8978","89.4","215.77","432","60.0","26"
"08/20/12 08:49:38","429655.9053","108.6","215.96","520","60.0","27"
"08/20/12 08:54:37","429655.9089","34.6","213.98","103","60.03","27"
"08/20/12 08:59:38","429655.9142","125.1","216.23","589","60.0","27"
"08/20/12 09:04:38","429655.9191","36.5","213.13","332","60.0","27"
"08/20/12 09:09:39","429655.9237","110.8","216.52","528","60.03","27"
"08/20/12 09:14:39","429655.9314","132.9","217.15","622","60.03","27"
"08/20/12 09:19:39","429655.9364","38.3","214.12","211","60.03","27"
"08/20/12 09:24:38","429655.9405","144.4","218.35","667","60.03","27"
"08/20/12 09:29:39","429655.949","109.3","216.12","524","60.03","27"
"08/20/12 09:34:39","429655.9572","78.5","216.23","387","60.07","28"
"08/20/12 09:39:39","429655.9625","42.3","214.65","119","60.03","28"
"08/20/12 09:44:39","429655.967","37.0","214.45","127","60.0","28"
"08/20/12 09:49:39","429655.9756","136.1","216.93","633","60.03","28"
"08/20/12 09:54:39","429655.9863","138.4","217.1","642","60.03","29"
"08/20/12 09:59:38","429655.9967","133.6","217.22","616","60.03","30"
"08/20/12 10:04:38","429656.0071","133.4","216.39","624","60.03","30"
"08/20/12 10:09:38","429656.0175","136.0","215.9","637","60.0","31"
"08/20/12 10:14:38","429656.0282","139.3","216.25","649","60.0","31"
"08/20/12 10:19:38","429656.0394","149.1","217.7","689","60.03","32"
"08/20/12 10:24:38","429656.0503","144.4","217.07","671","60.03","32"
"08/20/12 10:29:38","429656.0614","140.5","216.82","652","60.03","33"
"08/20/12 10:34:39","429656.0724","141.4","216.78","657","60.03","33"
"08/20/12 10:39:39","429656.0835","143.1","217.02","662","60.0","33"
"08/20/12 10:44:38","429656.0946","143.8","215.94","671","60.0","34"
