"America/Chicago Time","Lifetime Energy (kWh)","Power (W)","AC Volts RMS (V) ","AC Amps RMS (mA)","Grid Frequency (Hz)","Inverter Temperature (C)"
"08/20/12 10:49:38","429656.106","146.8","216.42","681","60.0","34"
"08/20/12 10:54:38","429656.1177","157.7","217.23","728","60.03","34"
"08/20/12 10:59:39","429656.1301","174.8","218.03","795","60.0","35"
"08/20/12 11:04:38","429656.1377","169.9","218.4","771","60.03","34"
"08/20/12 11:09:38","429656.1464","175.4","218.57","798","60.0","33"
"08/20/12 11:14:38","429656.1504","57.7","215.68","148","60.0","32"
"08/20/12 11:19:39","429656.1543","42.8","214.88","395","60.03","31"
"08/20/12 11:24:39","429656.1589","34.6","214.8","127","60.0","30"
"08/20/12 11:29:39","429656.1617","31.7","214.73","181","60.03","29"
"08/20/12 11:34:38","429656.1642","20.2","214.52","20","60.03","28"
"08/20/12 11:39:38","429656.1656","12.9","212.95","282","60.0","27"
"08/20/12 11:44:38","429656.1667","14.8","212.57","186","60.0","25"
"08/20/12 11:49:38","429656.1676","16.4","214.01","127","60.0","24"
"08/20/12 11:54:39","429656.1703","52.1","215.36","354","60.0","23"
"08/20/12 11:59:38","429656.175","104.3","217.49","495","60.03","23"
"08/20/12 12:04:38","429656.1837","101.4","216.6","486","60.0","24"
"08/20/12 12:09:39","429656.1908","75.4","216.5","374","60.03","24"
"08/20/12 12:14:39","429656.1953","40.1","216.17","157","60.0","24"
"08/20/12 12:19:39","429656.1987","44.9","215.92","162","60.0","24"
"08/20/12 12:24:39","429656.2024","49.1","216.6","362","60.03","24"
"08/20/12 12:29:39","429656.2063","41.9","215.76","230","60.0","24"
"08/20/12 12:34:38","429656.2096","42.1","215.52","80","60.03","23"
"08/20/12 12:39:39","429656.2119","14.9","215.26","139","60.03","23"
"08/20/12 12:44:39","429656.2136","13.1","214.37","16","60.0","22"
"08/20/12 12:49:39","429656.2157","36.5","215.13","112","60.0","22"
"08/20/12 12:54:39","429656.2186","32.6","214.98","235","60.03","22"
"08/20/12 12:59:38","429656.2214","29.7","214.3","135","60.0","22"
"08/20/12 13:04:38","429656.2242","36.2","214.67","119","60.0","22"
"08/20/12 13:09:38","429656.2274","35.9","214.62","146","60.0","22"
"08/20/12 13:14:39","429656.2311","42.6","215.86","296","60.03","22"
"08/20/12 13:19:38","429656.238","82.6","216.47","404","60.03","22"
"08/20/12 13:24:38","429656.2453","79.3","215.82","389","60.0","23"
"08/20/12 13:29:38","429656.2548","73.1","214.87","366","60.0","24"
"08/20/12 13:34:39","429656.2621","91.3","215.41","442","60.03","25"
"08/20/12 13:39:38","429656.2701","103.8","215.36","501","60.03","26"
"08/20/12 13:44:38","429656.2806","43.7","213.14","402","60.03","27"
"08/20/12 13:49:38","429656.2886","175.0","217.09","797","60.03","28"
"08/20/12 13:54:39","429656.3013","145.4","216.76","677","60.03","29"
"08/20/12 13:59:38","429656.3109","149.1","215.76","691","60.0","30"
"08/20/12 14:04:38","429656.3236","160.6","216.57","738","60.03","31"
"08/20/12 14:09:38","429656.3358","154.2","216.67","709","60.0","32"
"08/20/12 14:14:38","429656.3477","153.9","216.53","711","60.03","32"
"08/20/12 14:19:39","429656.3569","43.2","214.29","354","60.03","32"
"08/20/12 14:24:39","429656.3619","141.5","216.09","665","60.03","31"
"08/20/12 14:29:39","429656.3679","38.5","214.56","358","60.03","31"
"08/20/12 14:34:39","429656.3717","44.7","214.02","125","60.0","29"
"08/20/12 14:39:38","429656.3764","71.6","214.83","360","60.03","29"
"08/20/12 14:44:38","429656.3826","67.6","213.91","342","60.0","29"
"08/20/12 14:49:38","429656.3874","52.4","213.98","177","60.0","29"
"08/20/12 14:54:38","429656.3909","34.3","214.21","255","60.07","28"
"08/20/12 14:59:39","429656.3931","12.6","213.9","26","60.03","28"
"08/20/12 15:04:38","429656.3944","16.6","213.64","109","60.03","27"
"08/20/12 15:09:38","429656.3959","26.3","213.11","105","60.0","26"
"08/20/12 15:14:39","429656.397","16.8","212.0","77","60.0","25"
"08/20/12 15:19:39","429656.3987","38.3","214.88","193","60.03","25"
"08/20/12 15:24:39","429656.4025","57.1","214.51","136","60.03","24"
"08/20/12 15:29:39","429656.4076","128.7","218.07","599","60.03","25"
"08/20/12 15:34:39","429656.4186","152.9","218.16","701","60.03","26"
"08/20/12 15:39:38","429656.4251","55.6","214.75","322","60.0","26"
"08/20/12 15:44:40","429656.4302","41.8","214.78","196","60.03","27"
"08/20/12 15:49:38","429656.4359","54.4","213.87","324","60.03","27"
"08/20/12 15:54:39","429656.4403","146.0","217.55","672","60.03","27"
"08/20/12 15:59:39","429656.4476","121.9","216.76","573","60.03","28"
"08/20/12 16:04:39","429656.4515","31.4","214.87","229","60.03","27"
"08/20/12 16:09:39","429656.4537","28.6","215.21","223","60.03","27"
"08/20/12 16:14:39","429656.4577","65.6","215.52","330","60.03","27"
"08/20/12 16:19:38","429656.4621","41.3","214.85","135","60.03","27"
"08/20/12 16:24:38","429656.4646","35.4","214.74","276","60.0","27"
"08/20/12 16:29:39","429656.468","50.2","215.17","93","60.03","27"
"08/20/12 16:34:38","429656.4718","32.1","215.06","191","60.0","27"
"08/20/12 16:39:38","429656.4756","86.0","217.21","422","60.0","26"
"08/20/12 16:44:39","429656.4825","83.5","216.37","406","60.03","27"
"08/20/12 16:49:38","429656.4885","58.4","215.57","388","60.03","27"
"08/20/12 16:54:38","429656.4935","40.8","214.22","275","60.03","27"
"08/20/12 16:59:39","429656.4976","37.7","215.43","279","60.03","27"
"08/20/12 17:04:38","429656.5014","41.1","214.82","385","60.03","27"
"08/20/12 17:09:39","429656.5053","66.4","215.13","337","60.03","27"
"08/20/12 17:14:38","429656.5105","62.9","214.83","323","60.0","27"
"08/20/12 17:19:39","429656.5147","63.2","214.34","327","60.03","27"
"08/20/12 17:24:38","429656.5178","21.5","213.35","27","60.03","27"
"08/20/12 17:29:39","429656.5203","46.1","216.09","390","60.03","27"
"08/20/12 17:34:39","429656.5229","10.9","214.39","7","60.03","27"
"08/20/12 17:39:40","429656.5242","15.0","214.43","25","60.07","26"
"08/20/12 17:44:39","429656.525","6.7","214.63","239","60.03","26"
"08/20/12 17:49:39","429656.527","33.7","215.1","261","60.03","26"
"08/20/12 17:54:38","429656.5287","16.6","214.32","35","60.03","25"
"08/20/12 17:59:39","429656.5309","13.1","214.03","6","60.03","25"
"08/20/12 18:04:39","429656.5322","28.5","213.75","20","60.03","25"
"08/20/12 18:09:39","429656.5339","12.8","213.93","11","60.0","25"
"08/20/12 18:14:39","429656.5351","12.3","213.37","6","60.03","25"
"08/20/12 18:19:39","429656.5361","14.3","213.35","32","60.0","25"
"08/20/12 18:32:55","429656.5375","0.0","212.92","0","60.0","24"
"08/20/12 18:37:56","429656.5379","0.0","213.17","0","60.03","24"
"08/20/12 18:42:56","429656.5381","13.7","212.85","19","60.0","24"
"08/21/12 06:42:55","429656.5397","13.4","214.34","60","60.03","17"
"08/21/12 06:47:56","429656.5402","13.1","214.83","43","60.03","17"
"08/21/12 06:52:55","429656.5408","13.1","215.46","132","60.03","17"
"08/21/12 06:57:57","429656.5418","15.6","214.66","68","60.03","17"
"08/21/12 07:02:55","429656.5427","15.6","214.31","54","60.03","18"
"08/21/12 07:07:55","429656.5438","17.1","214.48","96","60.03","18"
"08/21/12 07:12:56","429656.5451","28.5","214.21","93","60.07","18"
"08/21/12 07:17:56","429656.5466","16.6","214.2","181","60.03","18"
"08/21/12 07:22:55","429656.5482","17.2","213.39","25","60.03","18"
"08/21/12 07:27:55","429656.5497","27.1","213.29","294","60.03","19"
"08/21/12 07:32:56","429656.5513","27.8","213.43","93","60.03","19"
"08/21/12 07:37:57","429656.5532","32.4","213.5","88","60.03","19"
"08/21/12 07:42:57","429656.5555","31.0","213.54","258","60.03","19"
"08/21/12 07:47:56","429656.5579","31.7","212.44","122","60.03","20"
"08/21/12 07:52:56","429656.5604","30.4","212.27","170","60.03","20"
"08/21/12 07:57:57","429656.5633","42.1","214.33","317","60.03","20"
"08/21/12 08:02:56","429656.5665","44.0","214.37","426","60.07","21"
"08/21/12 08:07:56","429656.5704","54.5","215.0","351","60.0","22"
"08/21/12 08:12:56","429656.5742","57.9","215.75","153","60.07","22"
"08/21/12 08:17:55","429656.578","44.4","215.96","176","60.03","23"
"08/21/12 08:22:55","429656.5818","53.2","214.48","404","60.03","23"
"08/21/12 08:27:56","429656.5859","45.2","215.29","276","60.0","23"
"08/21/12 08:32:56","429656.5899","53.1","215.48","347","60.03","24"
"08/21/12 08:37:56","429656.5954","84.4","215.37","416","60.03","24"
"08/21/12 08:42:57","429656.6021","77.8","215.84","385","60.0","25"
"08/21/12 08:47:55","429656.6084","87.0","215.74","425","60.0","25"
"08/21/12 08:52:56","429656.6155","94.7","215.39","460","60.03","26"
"08/21/12 08:57:56","429656.623","94.1","214.67","455","60.03","26"
"08/21/12 09:02:56","429656.6287","89.8","215.22","438","60.03","27"
"08/21/12 09:07:56","429656.6359","99.2","216.56","475","60.0","28"
"08/21/12 09:12:56","429656.6438","102.7","216.86","490","60.0","28"
"08/21/12 09:17:56","429656.6519","105.5","216.36","503","60.03","29"
"08/21/12 09:22:55","429656.6601","107.6","216.07","512","60.03","30"
"08/21/12 09:27:56","429656.6687","110.3","216.06","525","60.03","30"
"08/21/12 09:32:57","429656.6774","112.0","215.88","533","60.03","31"
"08/21/12 09:37:55","429656.6861","113.3","215.61","540","60.03","31"
"08/21/12 09:42:55","429656.695","117.8","215.5","560","60.03","32"
"08/21/12 09:47:56","429656.7043","119.5","214.19","565","60.03","32"
"08/21/12 09:52:56","429656.7136","122.9","215.37","583","60.03","32"
"08/21/12 09:57:56","429656.7234","126.9","216.85","598","60.03","33"
"08/21/12 10:02:55","429656.7333","129.1","217.07","603","60.0","33"
"08/21/12 10:07:56","429656.7439","132.5","217.14","622","60.03","34"
"08/21/12 10:12:56","429656.7528","121.7","216.18","575","60.03","34"
"08/21/12 10:17:56","429656.7614","92.7","214.16","451","60.03","34"
"08/21/12 10:22:56","429656.7685","83.5","213.93","417","60.03","34"
"08/21/12 10:27:56","429656.7757","93.1","216.31","450","60.0","34"
"08/21/12 10:32:55","429656.7828","82.1","216.26","399","60.03","33"
"08/21/12 10:37:55","429656.7902","98.1","216.49","468","60.03","33"
"08/21/12 10:42:55","429656.7958","73.0","215.69","362","60.03","33"
"08/21/12 10:47:55","429656.8017","86.9","215.76","421","60.0","33"
"08/21/12 10:52:56","429656.8071","72.0","215.87","360","60.0","32"
"08/21/12 10:57:56","429656.8137","84.0","216.38","408","60.03","32"
"08/21/12 11:02:56","429656.8213","131.1","216.04","610","60.0","32"
"08/21/12 11:07:56","429656.8322","155.9","217.1","719","60.0","33"
"08/21/12 11:12:57","429656.8439","149.1","217.24","689","60.0","34"
"08/21/12 11:17:56","429656.8552","149.3","217.08","694","60.07","35"
"08/21/12 11:22:56","429656.8669","152.9","216.1","702","60.0","35"
"08/21/12 11:27:56","429656.8788","151.9","216.06","704","60.03","36"
"08/21/12 11:32:56","429656.8906","152.5","216.55","703","60.0","37"
"08/21/12 11:37:55","429656.9023","157.8","216.37","726","60.03","37"
"08/21/12 11:42:56","429656.9147","164.9","217.82","752","60.0","38"
"08/21/12 11:47:57","429656.925","44.6","215.48","130","60.0","37"
"08/21/12 11:52:55","429656.9336","129.7","216.73","612","60.03","37"
"08/21/12 11:57:56","429656.9442","84.4","216.3","416","60.03","37"
"08/21/12 12:02:55","429656.9512","105.3","216.8","504","60.03","36"
"08/21/12 12:07:56","429656.9607","167.7","217.92","769","60.0","36"
"08/21/12 12:12:56","429656.9731","162.8","218.32","737","60.0","36"
"08/21/12 12:17:57","429656.9856","159.9","217.5","734","60.0","37"
"08/21/12 12:22:55","429656.9977","153.9","216.92","711","60.0","38"
"08/21/12 12:27:55","429657.0098","156.0","216.43","720","60.03","38"
"08/21/12 12:32:56","429657.022","156.4","216.58","723","60.03","38"
"08/21/12 12:37:56","429657.0341","154.8","216.84","711","60.0","38"
"08/21/12 12:42:56","429657.0461","151.0","217.21","703","60.03","39"
"08/21/12 12:47:55","429657.058","154.2","217.26","709","60.0","38"
"08/21/12 12:52:55","429657.07","153.1","216.9","710","60.0","39"
"08/21/12 12:57:56","429657.0821","153.9","217.78","709","60.03","39"
"08/21/12 13:02:56","429657.094","149.5","216.26","694","60.03","39"
"08/21/12 13:07:56","429657.1056","150.9","216.67","699","60.0","39"
"08/21/12 13:12:55","429657.1172","148.3","217.34","685","60.03","40"
"08/21/12 13:17:55","429657.1289","150.3","217.16","696","60.0","40"
"08/21/12 13:22:55","429657.1406","151.3","218.17","694","60.03","40"
"08/21/12 13:27:57","429657.1523","148.2","216.95","685","60.03","40"
"08/21/12 13:32:55","429657.1632","143.4","217.61","662","60.03","40"
"08/21/12 13:37:55","429657.1741","135.3","216.86","630","60.03","40"
"08/21/12 13:42:55","429657.1853","149.7","217.29","692","60.03","40"
"08/21/12 13:47:57","429657.1968","141.8","216.12","661","60.03","40"
"08/21/12 13:52:55","429657.2078","142.8","216.94","661","60.0","40"
"08/21/12 13:57:56","429657.2188","140.5","215.7","657","60.03","39"
"08/21/12 14:02:56","429657.2296","137.6","216.34","642","60.03","39"
"08/21/12 14:07:57","429657.2405","141.3","217.52","654","60.03","39"
"08/21/12 14:12:56","429657.2515","142.5","217.63","657","60.0","39"
"08/21/12 14:17:55","429657.2627","146.4","217.27","675","60.03","40"
"08/21/12 14:22:55","429657.2729","112.5","216.84","531","60.0","39"
"08/21/12 14:27:57","429657.2842","146.1","218.03","674","60.03","39"
"08/21/12 14:32:56","429657.2953","146.6","217.97","680","60.03","39"
"08/21/12 14:37:56","429657.3068","151.5","217.61","699","60.03","40"
"08/21/12 14:42:55","429657.3153","121.4","217.35","568","60.03","38"
"08/21/12 14:47:56","429657.3214","56.9","216.42","89","60.03","38"
"08/21/12 14:52:55","429657.3248","53.9","216.0","378","60.0","37"
"08/21/12 14:57:57","429657.3335","63.7","215.52","323","60.07","37"
"08/21/12 15:02:55","429657.3422","130.0","216.72","608","60.0","37"
"08/21/12 15:07:55","429657.3493","93.0","216.36","450","60.03","36"
"08/21/12 15:12:57","429657.3603","141.9","216.97","659","60.03","36"
"08/21/12 15:17:57","429657.3705","116.7","216.44","553","60.0","37"
"08/21/12 15:22:55","429657.3803","128.4","217.26","601","60.03","37"
"08/21/12 15:27:55","429657.3901","123.1","217.54","577","60.0","37"
"08/21/12 15:32:56","429657.3994","119.1","215.97","564","60.0","37"
"08/21/12 15:37:56","429657.4085","114.5","215.48","542","60.03","37"
"08/21/12 15:42:57","429657.4173","109.1","215.26","522","60.03","37"
"08/21/12 15:47:55","429657.4255","105.0","215.76","501","60.0","37"
"08/21/12 15:52:56","429657.4337","104.3","215.52","501","60.03","37"
"08/21/12 15:57:56","429657.4416","99.8","216.59","482","60.03","36"
"08/21/12 16:02:56","429657.4493","94.5","215.87","457","60.03","36"
"08/21/12 16:07:56","429657.4569","94.7","216.3","457","60.0","36"
"08/21/12 16:12:56","429657.4635","86.7","215.38","422","60.03","36"
"08/21/12 16:17:56","429657.4705","87.6","215.25","429","60.03","36"
"08/21/12 16:22:55","429657.477","76.5","215.17","378","60.0","35"
"08/21/12 16:27:56","429657.4813","51.3","215.15","376","60.03","34"
"08/21/12 16:32:57","429657.4848","50.3","215.03","241","60.0","34"
"08/21/12 16:37:55","429657.4878","56.1","215.34","184","60.0","33"
"08/21/12 16:42:55","429657.4923","67.2","215.93","342","60.03","33"
"08/21/12 16:47:55","429657.4981","75.0","215.53","374","60.0","32"
"08/21/12 16:52:56","429657.5037","62.7","215.72","323","60.03","32"
"08/21/12 16:57:55","429657.5075","59.3","215.05","394","60.03","32"
"08/21/12 17:02:56","429657.5121","52.3","214.87","401","60.0","32"
"08/21/12 17:07:57","429657.5155","32.7","214.86","92","60.0","32"
"08/21/12 17:12:57","429657.5189","33.2","214.79","197","60.0","32"
"08/21/12 17:17:55","429657.5224","37.3","214.26","278","60.03","31"
"08/21/12 17:22:55","429657.525","58.6","215.55","339","60.03","31"
"08/21/12 17:27:56","429657.5291","46.0","214.83","334","60.03","31"
"08/21/12 17:32:56","429657.5324","34.7","214.84","202","60.03","31"
"08/21/12 17:37:56","429657.5349","34.9","213.47","347","60.07","30"
"08/21/12 17:42:57","429657.538","50.3","214.17","399","60.03","30"
"08/21/12 17:47:55","429657.5405","35.7","213.71","291","60.0","30"
"08/21/12 17:52:55","429657.5435","38.5","213.68","92","60.03","30"
"08/21/12 17:57:56","429657.5461","27.1","213.41","185","60.0","30"
"08/21/12 18:02:57","429657.5486","36.4","213.84","236","60.0","30"
"08/21/12 18:07:57","429657.5509","24.5","214.1","192","60.03","29"
"08/21/12 18:12:55","429657.553","32.0","214.01","139","60.0","29"
"08/21/12 18:17:56","429657.5549","13.2","214.3","81","60.03","29"
"08/21/12 18:22:56","429657.5566","13.0","214.28","79","60.0","29"
"08/21/12 18:27:55","429657.558","13.1","214.85","59","60.03","29"
"08/21/12 18:32:57","429657.5591","13.9","214.49","11","60.03","28"
"08/21/12 18:37:57","429657.5598","14.5","214.41","12","60.07","28"
"08/21/12 18:42:55","429657.5603","15.0","214.11","0","60.03","28"
"08/21/12 18:47:56","429657.5608","0.0","214.0","92","60.03","27"
"08/21/12 18:52:56","429657.5611","0.0","213.88","141","60.0","27"
"08/21/12 18:57:56","429657.5615","6.2","213.65","176","60.03","27"
"08/21/12 19:02:56","429657.5617","0.0","213.86","0","60.03","27"
"08/22/12 06:57:57","429657.5629","12.6","214.34","155","60.03","22"
"08/22/12 07:02:57","429657.5632","14.1","213.25","12","60.0","22"
"08/22/12 07:07:57","429657.5637","10.6","213.32","1","60.03","22"
"08/22/12 07:12:55","429657.5642","12.0","214.2","1","60.0","22"
"08/22/12 07:17:57","429657.565","0.0","214.33","84","60.03","22"
"08/22/12 07:22:56","429657.5666","34.3","212.94","125","60.03","23"
"08/22/12 07:27:57","429657.5686","25.3","214.28","16","60.03","23"
"08/22/12 07:32:56","429657.5708","15.8","212.78","162","60.03","24"
"08/22/12 07:37:56","429657.5732","34.4","214.95","95","60.03","24"
"08/22/12 07:42:57","429657.5759","32.1","214.05","222","60.0","24"
"08/22/12 07:47:56","429657.5789","45.2","214.1","267","60.0","25"
"08/22/12 07:52:56","429657.582","36.7","210.7","328","60.03","25"
"08/22/12 07:57:56","429657.5855","39.6","214.72","383","60.03","25"
"08/22/12 08:02:56","429657.5893","43.9","217.9","276","60.0","26"
"08/22/12 08:07:57","429657.5932","39.8","215.23","385","60.03","26"
"08/22/12 08:12:57","429657.597","42.2","214.59","389","60.03","26"
"08/22/12 08:17:57","429657.6009","53.2","214.37","101","60.03","27"
"08/22/12 08:22:56","429657.6049","38.8","214.27","221","60.0","27"
"08/22/12 08:27:57","429657.6091","44.8","213.99","407","60.03","28"
"08/22/12 08:32:56","429657.6134","43.0","214.41","253","60.0","28"
"08/22/12 08:37:57","429657.6181","46.8","214.48","397","60.03","28"
"08/22/12 08:42:55","429657.6239","77.9","215.15","387","60.03","28"
"08/22/12 08:47:57","429657.6302","80.9","215.14","401","60.0","29"
"08/22/12 08:52:56","429657.6365","83.7","215.47","411","60.03","29"
"08/22/12 08:57:57","429657.6432","86.8","215.57","424","60.03","29"
"08/22/12 09:02:56","429657.65","90.0","217.08","435","60.03","30"
"08/22/12 09:07:56","429657.6571","92.9","216.28","453","60.03","30"
"08/22/12 09:12:57","429657.6645","95.7","216.61","461","60.03","31"
"08/22/12 09:17:56","429657.672","97.5","216.16","472","60.03","31"
"08/22/12 09:22:57","429657.6796","99.4","215.1","479","60.0","31"
"08/22/12 09:27:56","429657.6875","102.6","213.34","496","60.03","32"
"08/22/12 09:32:56","429657.6955","105.2","220.21","492","60.03","32"
"08/22/12 09:37:56","429657.7038","107.2","216.26","508","60.0","32"
"08/22/12 09:42:57","429657.7123","109.9","217.8","520","60.03","32"
"08/22/12 09:47:57","429657.7209","111.3","217.44","529","60.0","32"
"08/22/12 09:52:56","429657.7296","114.1","218.41","537","60.0","33"
"08/22/12 09:57:57","429657.7385","116.0","217.5","549","60.03","33"
"08/22/12 10:02:57","429657.7476","118.8","217.72","559","60.03","34"
"08/22/12 10:07:56","429657.7566","130.0","217.62","607","60.03","34"
"08/22/12 10:12:56","429657.7662","125.8","216.24","593","60.0","34"
"08/22/12 10:17:56","429657.776","124.8","215.05","590","60.0","35"
"08/22/12 10:22:56","429657.7857","127.0","214.91","598","60.03","35"
"08/22/12 10:27:56","429657.7957","128.7","215.29","602","60.03","35"
"08/22/12 10:32:57","429657.8057","129.6","215.9","605","60.03","36"
"08/22/12 10:37:57","429657.8158","131.4","215.3","620","60.0","36"
"08/22/12 10:42:56","429657.8261","133.5","215.43","626","60.0","36"
"08/22/12 10:47:56","429657.8366","134.7","216.07","631","60.0","36"
"08/22/12 10:52:56","429657.8472","136.7","215.17","640","60.0","36"
"08/22/12 10:57:57","429657.8579","137.9","217.04","636","60.03","37"
"08/22/12 11:02:57","429657.8687","139.4","221.12","636","59.96","37"
"08/22/12 11:07:57","429657.8797","141.5","216.53","656","60.0","37"
"08/22/12 11:12:56","429657.8907","143.7","216.93","663","60.03","37"
"08/22/12 11:17:56","429657.902","144.0","216.37","672","60.03","37"
"08/22/12 11:22:57","429657.9132","144.0","215.66","668","60.0","37"
"08/22/12 11:27:57","429657.9244","144.8","215.91","678","60.03","37"
"08/22/12 11:32:56","429657.9358","146.4","215.02","680","60.03","37"
"08/22/12 11:37:56","429657.9472","146.0","215.41","680","60.03","38"
"08/22/12 11:42:56","429657.9585","146.0","216.3","680","60.03","38"
"08/22/12 11:47:56","429657.9699","145.8","216.75","680","60.03","38"
"08/22/12 11:52:57","429657.9814","147.0","217.37","680","60.03","38"
"08/22/12 11:57:57","429657.9929","148.3","217.88","684","60.07","38"
"08/22/12 12:02:56","429658.0044","149.1","218.03","688","60.03","38"
"08/22/12 12:07:57","429658.016","148.0","217.45","685","60.03","39"
"08/22/12 12:12:56","429658.0275","147.7","215.07","690","60.03","39"
"08/22/12 12:17:56","429658.0391","148.3","215.04","695","60.0","39"
"08/22/12 12:22:56","429658.0507","150.0","216.74","694","60.03","39"
"08/22/12 12:27:57","429658.0624","149.8","218.52","688","60.0","39"
"08/22/12 12:32:57","429658.0736","148.5","217.53","684","60.0","39"
"08/22/12 12:37:57","429658.0851","147.1","217.97","679","60.0","39"
"08/22/12 12:42:57","429658.0967","149.4","218.02","688","60.0","39"
"08/22/12 12:47:56","429658.1084","150.6","215.41","701","60.03","39"
"08/22/12 12:52:57","429658.1201","151.0","215.18","703","60.03","38"
"08/22/12 12:57:57","429658.1319","150.6","215.23","701","60.03","38"
"08/22/12 13:02:57","429658.1436","150.4","216.12","698","60.03","38"
"08/22/12 13:07:57","429658.1554","150.0","216.81","694","60.03","38"
"08/22/12 13:12:57","429658.1671","148.9","215.66","695","60.03","38"
"08/22/12 13:17:57","429658.1788","149.9","216.33","688","60.0","38"
"08/22/12 13:22:56","429658.1903","148.8","215.8","690","60.03","38"
"08/22/12 13:27:56","429658.2016","140.7","215.49","656","60.03","38"
"08/22/12 13:32:57","429658.2126","137.1","215.89","639","60.0","38"
"08/22/12 13:37:57","429658.2234","140.4","217.69","648","60.03","38"
"08/22/12 13:42:55","429658.2346","145.0","218.04","667","60.03","39"
"08/22/12 13:47:56","429658.2455","135.6","217.76","633","60.03","39"
"08/22/12 13:52:56","429658.2561","136.5","217.57","634","60.0","38"
"08/22/12 13:57:56","429658.2656","92.5","216.0","450","60.03","38"
"08/22/12 14:02:56","429658.2718","90.0","216.99","438","60.03","38"
"08/22/12 14:07:56","429658.2804","86.3","215.98","423","60.0","37"
"08/22/12 14:12:57","429658.2854","66.9","214.88","227","60.03","36"
"08/22/12 14:17:56","429658.291","75.5","214.92","378","60.03","35"
"08/22/12 14:22:56","429658.2976","115.2","215.95","549","60.03","35"
"08/22/12 14:27:56","429658.3082","141.4","216.52","659","60.03","36"
"08/22/12 14:32:57","429658.3191","136.4","216.99","632","60.03","36"
"08/22/12 14:37:56","429658.3277","100.4","216.77","481","60.03","36"
"08/22/12 14:42:56","429658.3371","135.1","217.13","631","60.0","37"
"08/22/12 14:47:56","429658.3473","129.1","217.14","605","60.0","37"
"08/22/12 14:52:57","429658.3568","113.1","216.39","538","60.0","37"
"08/22/12 14:57:57","429658.3664","124.3","216.53","583","60.03","38"
"08/22/12 15:02:56","429658.3759","121.4","216.06","572","60.03","38"
"08/22/12 15:07:56","429658.3853","118.3","217.21","559","60.03","38"
"08/22/12 15:12:56","429658.3944","116.1","216.6","549","60.0","38"
"08/22/12 15:17:56","429658.4034","114.6","215.58","541","60.03","38"
"08/22/12 15:22:56","429658.4122","113.2","217.02","537","60.0","38"
"08/22/12 15:27:56","429658.421","110.7","217.81","523","60.0","38"
"08/22/12 15:32:56","429658.4294","107.4","217.05","512","60.03","38"
"08/22/12 15:37:57","429658.4377","104.3","216.45","496","60.0","38"
"08/22/12 15:42:56","429658.4457","102.6","215.93","491","60.0","38"
"08/22/12 15:47:56","429658.4536","99.6","216.33","478","60.0","38"
"08/22/12 15:52:56","429658.4613","97.8","216.7","467","60.03","37"
"08/22/12 15:57:56","429658.4688","94.1","215.99","458","60.03","37"
"08/22/12 16:02:56","429658.4759","91.3","216.25","440","60.03","37"
"08/22/12 16:07:56","429658.4829","89.4","216.42","432","60.03","37"
"08/22/12 16:12:57","429658.4897","85.9","216.0","420","60.0","37"
"08/22/12 16:17:57","429658.4963","83.4","215.47","408","60.0","37"
"08/22/12 16:22:56","429658.502","76.0","215.66","375","60.0","36"
"08/22/12 16:27:56","429658.5082","78.0","215.57","384","60.0","36"
"08/22/12 16:32:57","429658.5141","74.5","215.76","366","60.03","36"
"08/22/12 16:37:57","429658.5198","70.8","215.41","359","60.03","36"
"08/22/12 16:42:56","429658.5251","66.7","214.59","338","60.03","36"
"08/22/12 16:47:56","429658.5303","64.5","214.78","329","60.03","36"
"08/22/12 16:52:56","429658.5349","39.6","214.79","207","60.0","36"
"08/22/12 16:57:57","429658.5389","63.7","214.26","229","60.03","36"
"08/22/12 17:02:56","429658.5427","43.0","213.72","370","60.03","36"
"08/22/12 17:07:57","429658.5467","49.7","213.32","175","60.0","36"
"08/22/12 17:12:57","429658.5505","51.4","212.88","317","60.03","35"
"08/22/12 17:17:56","429658.5541","49.0","213.25","338","60.03","35"
"08/22/12 17:22:56","429658.5574","47.6","213.22","329","60.07","35"
"08/22/12 17:27:57","429658.5605","37.0","213.38","85","60.03","34"
"08/22/12 17:32:57","429658.5633","40.3","213.06","111","60.03","34"
"08/22/12 17:37:56","429658.5659","35.3","212.92","229","60.03","34"
"08/22/12 17:42:57","429658.5682","24.9","213.7","147","60.03","34"
"08/22/12 17:47:56","429658.5703","25.0","213.41","327","60.03","33"
"08/22/12 17:52:57","429658.5721","22.9","213.84","28","60.03","33"
"08/22/12 17:57:57","429658.5738","19.9","213.88","14","60.03","32"
"08/22/12 18:02:57","429658.5752","13.1","214.16","17","60.03","32"
"08/22/12 18:07:57","429658.5764","13.7","213.66","6","60.03","32"
"08/22/12 18:12:56","429658.5775","15.7","213.59","7","60.03","32"
"08/22/12 18:17:57","429658.5783","4.7","213.24","0","60.03","31"
"08/22/12 18:22:57","429658.579","15.1","213.64","6","60.0","31"
"08/22/12 18:27:56","429658.5796","6.2","213.05","199","60.03","31"
"08/22/12 18:32:57","429658.58","11.1","212.76","21","60.0","30"
"08/22/12 18:37:56","429658.5804","13.8","212.63","50","60.03","30"
"08/22/12 18:42:57","429658.5807","0.0","213.01","0","60.03","30"
"08/22/12 18:47:56","429658.581","0.0","213.2","0","60.03","30"
"08/22/12 18:52:58","429658.5813","13.7","213.69","0","60.03","29"
"08/23/12 06:52:58","429658.5825","0.0","214.27","0","60.03","18"
"08/23/12 06:57:57","429658.5828","0.0","214.05","0","60.03","18"
"08/23/12 07:02:56","429658.5832","0.0","212.97","0","60.03","18"
"08/23/12 07:07:58","429658.5836","0.0","212.6","0","60.03","18"
"08/23/12 07:12:58","429658.5844","13.9","212.43","3","60.03","18"
"08/23/12 07:17:58","429658.5859","32.9","213.85","46","60.03","19"
"08/23/12 07:22:57","429658.5878","27.7","214.48","314","60.03","19"
"08/23/12 07:27:56","429658.5899","31.3","212.64","96","60.03","20"
"08/23/12 07:32:57","429658.5911","11.1","213.92","42","60.03","20"
"08/23/12 07:37:58","429658.5923","28.2","214.97","124","60.03","20"
"08/23/12 07:42:58","429658.5951","33.5","214.5","268","60.0","21"
"08/23/12 07:47:58","429658.5985","53.8","215.3","252","60.0","22"
"08/23/12 07:52:56","429658.6021","24.8","214.81","173","60.03","23"
"08/23/12 07:57:57","429658.6043","34.1","214.42","171","60.03","23"
"08/23/12 08:02:57","429658.6066","35.9","214.57","190","60.0","24"
"08/23/12 08:07:57","429658.6084","24.7","215.13","23","60.03","24"
"08/23/12 08:12:57","429658.6103","26.7","214.83","257","60.03","24"
"08/23/12 08:17:58","429658.613","35.5","214.7","93","60.0","25"
"08/23/12 08:22:58","429658.6154","41.3","214.33","199","60.0","25"
"08/23/12 08:27:57","429658.6203","77.8","215.03","386","60.03","26"
"08/23/12 08:32:57","429658.6261","69.3","215.29","116","60.03","26"
"08/23/12 08:37:57","429658.6321","75.0","214.85","373","60.0","27"
"08/23/12 08:42:56","429658.6368","36.9","213.36","106","60.0","28"
"08/23/12 08:47:57","429658.6403","67.9","213.95","276","60.0","28"
"08/23/12 08:52:57","429658.6446","44.7","215.12","425","60.03","28"
"08/23/12 08:57:58","429658.6486","51.1","214.79","333","60.03","28"
"08/23/12 09:02:58","429658.6526","49.7","215.05","223","60.03","28"
"08/23/12 09:07:56","429658.6565","55.6","214.68","113","60.0","28"
"08/23/12 09:12:56","429658.6605","58.2","214.85","104","60.0","28"
"08/23/12 09:17:57","429658.664","46.7","214.29","274","60.03","28"
"08/23/12 09:22:57","429658.6677","50.9","213.73","301","60.03","28"
"08/23/12 09:27:58","429658.671","54.6","213.21","101","60.0","28"
"08/23/12 09:32:57","429658.6746","37.9","214.29","217","60.03","28"
"08/23/12 09:37:57","429658.6779","46.2","214.71","237","60.0","28"
"08/23/12 09:42:57","429658.6815","55.0","213.07","257","60.0","28"
"08/23/12 09:47:56","429658.6854","78.1","214.18","392","60.03","28"
"08/23/12 09:52:56","429658.691","52.8","215.16","392","60.0","28"
"08/23/12 09:57:57","429658.6956","66.0","216.05","332","60.03","28"
"08/23/12 10:02:57","429658.7016","88.2","216.02","431","60.03","28"
"08/23/12 10:07:57","429658.7076","72.9","216.29","362","60.0","28"
"08/23/12 10:12:56","429658.7128","66.3","216.17","335","60.0","28"
"08/23/12 10:17:58","429658.7182","76.1","215.56","379","60.03","29"
"08/23/12 10:22:57","429658.7241","71.9","215.64","359","60.03","29"
"08/23/12 10:27:56","429658.7299","77.8","214.53","385","60.03","29"
"08/23/12 10:32:57","429658.7355","80.9","215.47","398","60.0","30"
"08/23/12 10:37:57","429658.741","72.4","217.26","360","60.03","30"
"08/23/12 10:42:57","429658.7446","47.4","215.08","359","60.0","30"
"08/23/12 10:47:57","429658.7476","31.5","214.2","115","60.0","30"
"08/23/12 10:52:56","429658.7503","28.1","214.91","242","60.0","30"
"08/23/12 10:57:56","429658.7525","21.9","215.42","252","60.0","30"
"08/23/12 11:02:58","429658.7545","35.4","215.12","113","60.0","30"
"08/23/12 11:07:56","429658.7565","31.8","215.36","91","60.03","29"
"08/23/12 11:12:58","429658.7583","24.5","214.92","21","60.03","29"
"08/23/12 11:17:57","429658.7601","13.7","214.43","65","60.03","28"
"08/23/12 11:22:57","429658.7621","30.1","214.96","127","60.0","28"
"08/23/12 11:27:57","429658.7644","26.0","215.04","263","60.0","28"
"08/23/12 11:32:57","429658.7668","28.4","214.38","159","60.03","28"
"08/23/12 11:37:57","429658.7691","25.6","214.21","201","60.0","28"
"08/23/12 11:42:58","429658.7714","32.7","214.4","174","60.0","28"
"08/23/12 11:47:57","429658.7738","26.6","215.28","252","60.03","28"
"08/23/12 11:52:57","429658.7762","34.6","214.17","249","60.0","28"
"08/23/12 11:57:58","429658.7788","39.8","214.09","298","60.03","28"
"08/23/12 12:02:58","429658.7816","41.3","214.73","296","60.0","28"
"08/23/12 12:07:58","429658.784","32.9","213.82","75","60.0","28"
"08/23/12 12:12:56","429658.7855","11.5","213.52","160","60.0","28"
"08/23/12 12:17:57","429658.7865","16.2","213.38","115","60.03","27"
"08/23/12 12:22:57","429658.7875","15.3","213.51","26","60.03","27"
"08/23/12 12:27:57","429658.7885","14.8","213.99","246","60.03","26"
"08/23/12 12:32:56","429658.7897","14.4","213.82","123","60.0","26"
"08/23/12 12:37:58","429658.7913","29.1","214.66","38","60.0","26"
"08/23/12 12:42:58","429658.7931","13.1","214.99","18","60.0","25"
"08/23/12 12:47:58","429658.7949","32.3","213.85","51","60.0","25"
"08/23/12 12:52:58","429658.7968","28.7","214.69","58","60.03","25"
"08/23/12 12:57:56","429658.7989","34.4","214.74","191","60.03","26"
"08/23/12 13:02:57","429658.8007","30.4","214.6","125","60.03","26"
"08/23/12 13:07:58","429658.8024","19.1","214.28","264","60.03","26"
"08/23/12 13:12:58","429658.804","15.7","214.38","86","60.0","26"
"08/23/12 13:17:56","429658.8053","25.1","213.54","106","60.0","26"
"08/23/12 13:22:57","429658.8069","12.8","213.44","55","60.03","26"
"08/23/12 13:27:58","429658.8083","15.2","213.64","30","60.03","27"
"08/23/12 13:32:57","429658.8096","13.2","213.22","240","60.03","27"
"08/23/12 13:37:57","429658.8106","4.7","213.34","153","60.0","27"
"08/23/12 13:42:57","429658.8112","11.4","213.46","4","60.0","26"
"08/23/12 13:47:57","429658.8114","1.9","212.22","0","60.0","26"
"08/23/12 13:52:57","429658.812","11.1","213.26","0","60.03","25"
"08/23/12 13:57:57","429658.8125","11.9","213.76","0","60.03","25"
"08/23/12 14:02:58","429658.8129","0.0","213.28","0","60.03","25"
"08/23/12 14:07:57","429658.8134","14.8","212.93","56","60.03","24"
"08/23/12 14:12:58","429658.8141","1.8","213.22","152","59.96","24"
"08/23/12 14:17:57","429658.8148","11.7","212.94","1","60.0","24"
"08/23/12 14:22:57","429658.8156","11.5","213.41","3","60.0","23"
"08/23/12 14:27:58","429658.8162","9.1","212.71","0","60.0","23"
"08/23/12 14:32:58","429658.8172","11.7","212.97","4","60.03","23"
"08/23/12 14:37:57","429658.8184","16.5","213.12","225","60.0","23"
"08/23/12 14:42:57","429658.8194","7.3","213.01","192","60.03","23"
"08/23/12 14:47:58","429658.8203","7.7","212.99","76","60.03","23"
"08/23/12 14:52:58","429658.8212","13.5","213.0","6","60.0","23"
"08/23/12 14:57:56","429658.822","14.1","212.54","39","60.0","24"
"08/23/12 15:02:57","429658.823","11.4","212.8","2","60.03","24"
"08/23/12 15:07:58","429658.824","15.4","212.94","8","60.03","24"
"08/23/12 15:12:58","429658.8252","6.8","212.74","133","60.0","24"
"08/23/12 15:17:57","429658.8262","13.7","213.51","3","60.0","24"
"08/23/12 15:22:58","429658.8273","6.4","212.46","211","60.03","23"
"08/23/12 15:27:57","429658.8282","10.8","213.11","4","60.0","23"
"08/23/12 15:32:57","429658.8295","13.5","213.57","212","60.0","23"
"08/23/12 15:37:58","429658.831","12.7","213.35","29","60.03","23"
"08/23/12 15:42:57","429658.833","31.9","214.27","121","60.03","23"
"08/23/12 15:47:57","429658.8353","31.0","213.92","87","60.03","24"
"08/23/12 15:52:58","429658.8383","43.9","214.71","113","60.03","24"
"08/23/12 15:57:56","429658.841","28.3","215.34","246","60.03","24"
"08/23/12 16:02:57","429658.8436","40.0","214.43","307","60.03","24"
"08/23/12 16:07:58","429658.8468","36.7","214.65","96","60.03","24"
"08/23/12 16:12:58","429658.8502","45.9","214.05","258","60.03","24"
"08/23/12 16:17:58","429658.854","33.4","213.45","317","60.03","25"
"08/23/12 16:22:56","429658.8565","36.4","213.32","189","60.0","25"
"08/23/12 16:27:56","429658.8579","11.4","213.18","9","60.03","25"
"08/23/12 16:32:58","429658.8589","15.3","213.04","6","60.03","24"
"08/23/12 16:37:58","429658.8595","0.0","213.4","0","60.03","24"
"08/23/12 16:42:56","429658.86","0.0","213.23","0","60.03","24"
"08/23/12 16:47:58","429658.8606","14.0","213.23","7","60.03","24"
"08/23/12 16:52:57","429658.8616","19.2","213.97","206","60.03","24"
"08/23/12 16:57:57","429658.8636","19.0","213.79","224","60.03","24"
"08/23/12 17:02:57","429658.8651","13.1","214.23","5","60.03","24"
"08/23/12 17:07:57","429658.8659","13.9","214.54","1","60.0","24"
"08/23/12 17:12:57","429658.8667","10.7","213.05","1","60.03","23"
"08/23/12 17:17:58","429658.8676","16.2","213.44","4","60.03","24"
"08/23/12 17:22:57","429658.8689","14.6","214.6","17","60.03","23"
"08/23/12 17:27:57","429658.8706","34.2","214.55","135","60.0","23"
"08/23/12 17:32:57","429658.8725","24.4","213.77","164","60.03","24"
"08/23/12 17:37:58","429658.8747","31.6","215.11","183","60.03","24"
"08/23/12 17:42:58","429658.8773","16.6","214.83","97","60.03","24"
"08/23/12 17:47:57","429658.879","12.5","214.89","212","60.03","24"
"08/23/12 17:52:57","429658.8807","30.5","214.84","37","60.03","24"
"08/23/12 17:57:57","429658.8826","23.2","214.44","224","60.03","24"
"08/23/12 18:02:57","429658.8846","16.0","214.7","126","60.03","24"
"08/23/12 18:07:57","429658.8862","16.1","213.91","8","60.03","24"
"08/23/12 18:12:57","429658.8874","15.6","213.6","17","60.03","24"
"08/23/12 18:17:58","429658.8882","11.8","213.14","14","60.03","24"
"08/23/12 18:22:58","429658.8891","15.2","213.66","64","60.03","24"
"08/23/12 18:27:57","429658.8899","10.8","213.09","88","60.03","24"
"08/23/12 18:32:56","429658.8907","15.2","212.98","79","60.03","24"
"08/24/12 07:55:52","429658.8928","0.0","214.36","0","60.03","22"
"08/24/12 08:00:52","429658.8933","14.7","214.37","6","60.0","22"
"08/24/12 08:05:53","429658.8938","14.0","214.47","65","60.0","22"
"08/24/12 08:10:52","429658.8945","15.1","215.04","0","60.03","22"
"08/24/12 08:15:51","429658.8953","13.4","214.64","2","60.0","22"
"08/24/12 08:20:52","429658.8963","11.5","214.84","55","60.0","23"
"08/24/12 08:25:53","429658.8974","17.6","215.73","267","60.03","23"
"08/24/12 08:30:51","429658.8987","16.5","214.03","37","60.03","23"
"08/24/12 08:35:52","429658.9001","19.5","214.1","18","60.0","23"
"08/24/12 08:40:52","429658.9017","12.5","213.52","26","60.0","23"
"08/24/12 08:45:53","429658.9035","32.0","213.81","32","60.07","23"
"08/24/12 08:50:52","429658.9055","31.2","213.57","17","60.03","24"
"08/24/12 08:55:53","429658.9078","30.2","214.42","179","60.03","24"
"08/24/12 09:00:52","429658.9113","39.0","215.14","270","60.0","25"
"08/24/12 09:05:51","429658.9168","74.7","216.43","373","60.0","25"
"08/24/12 09:10:52","429658.9209","30.6","214.97","225","60.03","26"
"08/24/12 09:15:53","429658.9259","87.1","217.0","425","60.03","26"
"08/24/12 09:20:53","429658.9328","78.4","216.76","390","60.03","27"
"08/24/12 09:25:51","429658.9392","79.0","215.42","389","60.0","27"
"08/24/12 09:30:52","429658.9458","82.1","215.37","403","60.0","28"
"08/24/12 09:35:51","429658.9532","104.7","215.72","503","60.03","28"
"08/24/12 09:40:52","429658.9613","113.6","215.77","542","60.03","29"
"08/24/12 09:45:52","429658.9703","117.7","216.1","557","60.03","29"
"08/24/12 09:50:52","429658.9793","106.2","215.28","511","60.07","30"
"08/24/12 09:55:53","429658.988","113.0","215.47","541","60.03","30"
"08/24/12 10:00:52","429658.9969","115.1","216.72","544","60.0","31"
"08/24/12 10:05:52","429659.0057","113.2","215.19","540","60.03","31"
"08/24/12 10:10:52","429659.0145","116.5","214.99","554","60.0","32"
"08/24/12 10:15:53","429659.0239","124.9","215.57","584","60.0","32"
"08/24/12 10:20:52","429659.0335","125.8","216.14","591","60.03","32"
"08/24/12 10:25:52","429659.0433","125.3","216.52","590","60.03","32"
"08/24/12 10:30:52","429659.0534","131.6","217.82","608","60.03","32"
"08/24/12 10:35:53","429659.0636","130.9","217.2","612","60.03","33"
"08/24/12 10:40:52","429659.0738","132.5","216.89","620","60.03","33"
"08/24/12 10:45:52","429659.0842","135.4","217.14","630","60.03","34"
"08/24/12 10:50:51","429659.0949","139.3","217.41","643","60.0","34"
"08/24/12 10:55:53","429659.1054","140.2","217.98","650","60.03","35"
"08/24/12 11:00:52","429659.1154","137.2","216.32","643","60.03","35"
"08/24/12 11:05:52","429659.126","135.1","216.99","632","60.03","35"
"08/24/12 11:10:53","429659.1365","136.2","216.89","632","60.03","35"
"08/24/12 11:15:51","429659.1471","137.2","217.4","638","60.03","36"
"08/24/12 11:20:52","429659.1577","134.2","216.25","628","60.0","36"
"08/24/12 11:25:53","429659.1686","139.7","216.4","652","60.0","36"
"08/24/12 11:30:52","429659.1794","139.3","216.65","649","60.03","37"
"08/24/12 11:35:52","429659.1903","138.5","215.72","649","60.0","38"
"08/24/12 11:40:53","429659.2012","139.0","215.68","650","60.03","39"
"08/24/12 11:45:51","429659.212","139.8","215.15","656","60.03","40"
"08/24/12 11:50:52","429659.223","146.4","215.52","680","60.03","40"
"08/24/12 11:55:52","429659.2339","142.2","216.67","659","60.03","41"
"08/24/12 12:00:51","429659.2449","141.3","217.02","659","60.07","41"
"08/24/12 12:05:52","429659.256","142.1","215.67","662","60.0","41"
"08/24/12 12:10:52","429659.2672","143.5","215.33","667","60.03","41"
"08/24/12 12:15:51","429659.2783","144.5","217.15","668","60.0","41"
"08/24/12 12:20:52","429659.2894","145.2","216.93","672","60.0","41"
"08/24/12 12:25:52","429659.3003","144.4","216.81","666","60.0","41"
"08/24/12 12:30:52","429659.3113","146.7","215.43","682","60.0","41"
"08/24/12 12:35:51","429659.3228","153.8","216.72","710","60.03","41"
"08/24/12 12:40:51","429659.3341","143.5","215.97","670","60.03","41"
"08/24/12 12:45:53","429659.3454","145.3","216.66","672","60.03","41"
"08/24/12 12:50:52","429659.3567","144.7","216.74","673","60.0","40"
"08/24/12 12:55:52","429659.3679","144.0","216.17","671","60.0","40"
"08/24/12 13:00:52","429659.3791","143.5","216.27","670","60.03","41"
"08/24/12 13:05:52","429659.3903","144.9","216.31","676","60.03","42"
"08/24/12 13:10:52","429659.4013","147.9","216.11","686","60.0","42"
"08/24/12 13:15:52","429659.4122","141.2","216.39","655","60.0","42"
"08/24/12 13:20:51","429659.4232","143.7","216.82","671","60.03","43"
"08/24/12 13:25:53","429659.4326","44.9","213.75","120","60.03","43"
"08/24/12 13:30:52","429659.4408","48.8","214.75","209","60.0","44"
"08/24/12 13:35:52","429659.4439","50.5","214.17","208","60.03","43"
"08/24/12 13:40:52","429659.4476","37.9","213.66","225","60.03","42"
"08/24/12 13:45:53","429659.4508","36.0","214.01","106","60.0","41"
"08/24/12 13:50:52","429659.4577","115.4","216.06","545","60.03","41"
"08/24/12 13:55:51","429659.4682","152.8","217.07","705","60.03","43"
"08/24/12 14:00:51","429659.4762","35.4","213.8","166","60.03","42"
"08/24/12 14:05:52","429659.4791","41.2","213.42","355","60.0","42"
"08/24/12 14:10:52","429659.4822","0.0","226.51","0","60.03","41"
"08/24/12 14:15:51","429659.4822","54.2","217.99","347","60.0","39"
"08/24/12 14:20:53","429659.4903","105.0","216.87","503","60.0","40"
"08/24/12 14:25:52","429659.4941","47.6","215.74","390","60.03","40"
"08/24/12 14:30:51","429659.4986","123.5","218.92","575","60.03","40"
"08/24/12 14:35:51","429659.5068","65.9","216.05","332","60.03","40"
"08/24/12 14:40:53","429659.5151","76.6","215.75","381","60.0","40"
"08/24/12 14:45:53","429659.5255","121.8","216.47","573","60.0","42"
"08/24/12 14:50:51","429659.535","119.3","216.41","562","60.03","43"
"08/24/12 14:55:52","429659.544","116.6","216.73","553","60.03","43"
"08/24/12 15:00:52","429659.5533","115.7","216.94","547","60.03","44"
"08/24/12 15:05:53","429659.5617","47.9","215.52","328","60.03","44"
"08/24/12 15:10:53","429659.5692","116.5","217.6","550","60.03","44"
"08/24/12 15:15:53","429659.5774","113.0","216.66","530","60.0","44"
"08/24/12 15:20:51","429659.586","108.4","216.43","515","60.0","44"
"08/24/12 15:25:52","429659.5942","104.2","215.81","502","60.0","45"
"08/24/12 15:30:51","429659.6022","102.7","215.64","491","60.03","45"
"08/24/12 15:35:52","429659.6097","100.3","216.24","479","60.03","45"
"08/24/12 15:40:52","429659.618","107.5","215.59","516","60.03","45"
"08/24/12 15:45:52","429659.6238","95.8","215.29","461","60.03","44"
"08/24/12 15:50:52","429659.6287","96.8","215.43","470","60.03","44"
"08/24/12 15:55:52","429659.6355","108.0","215.91","517","60.03","44"
"08/24/12 16:00:51","429659.6431","104.8","215.84","501","60.03","44"
"08/24/12 16:05:52","429659.651","93.9","216.63","456","60.03","44"
"08/24/12 16:10:52","429659.6561","90.7","216.56","436","60.03","44"
"08/24/12 16:15:53","429659.6623","83.9","216.0","408","60.03","43"
"08/24/12 16:20:52","429659.6686","78.1","216.06","387","60.03","42"
"08/24/12 16:25:53","429659.6745","74.8","215.32","371","60.0","41"
"08/24/12 16:30:51","429659.6802","69.2","214.76","351","60.0","40"
"08/24/12 16:35:53","429659.6849","68.4","214.73","370","60.03","40"
"08/24/12 16:40:52","429659.6893","59.9","214.51","409","60.03","39"
"08/24/12 16:45:52","429659.6935","49.5","213.27","116","60.03","39"
"08/24/12 16:50:51","429659.6975","44.4","214.2","348","60.03","38"
"08/24/12 16:55:53","429659.7015","62.8","214.59","340","60.03","38"
"08/24/12 17:00:52","429659.7053","45.4","215.08","309","60.07","38"
"08/24/12 17:05:52","429659.7091","49.5","215.16","352","60.07","37"
"08/24/12 17:10:51","429659.7129","39.3","215.2","369","60.07","37"
"08/24/12 17:15:53","429659.7164","50.6","214.76","123","60.0","36"
"08/24/12 17:20:51","429659.7197","47.6","215.31","279","60.03","36"
"08/24/12 17:25:53","429659.7229","43.7","214.41","334","60.03","35"
"08/24/12 17:30:53","429659.7257","39.0","214.28","191","60.03","35"
"08/24/12 17:35:52","429659.7283","27.5","214.22","253","60.03","35"
"08/24/12 17:40:53","429659.7306","25.2","213.67","113","60.03","34"
"08/24/12 17:45:53","429659.7327","22.5","214.36","32","60.07","34"
"08/24/12 17:50:53","429659.7347","21.0","214.03","17","60.03","33"
"08/24/12 17:55:52","429659.7363","20.0","212.98","256","60.0","33"
"08/24/12 18:00:52","429659.7378","16.8","212.83","139","60.03","33"
"08/24/12 18:05:53","429659.739","11.2","213.23","2","60.03","32"
"08/24/12 18:10:52","429659.7401","15.0","212.98","90","60.03","32"
"08/24/12 18:15:52","429659.741","6.5","213.22","145","60.0","32"
"08/24/12 18:20:52","429659.7417","0.0","212.9","0","60.03","31"
"08/24/12 18:25:52","429659.7424","12.4","213.99","21","60.03","31"
"08/24/12 18:30:53","429659.7429","14.6","213.93","0","60.03","31"
"08/24/12 18:35:53","429659.7433","13.8","213.66","161","60.03","31"
"08/24/12 18:40:53","429659.7437","10.4","213.61","2","60.03","30"
"08/24/12 18:45:53","429659.744","13.9","213.43","0","60.07","30"
"08/24/12 18:50:51","429659.7442","14.2","213.09","1","60.03","30"
"08/24/12 18:55:51","429659.7445","0.0","214.12","0","60.0","30"
"08/25/12 06:50:53","429659.7454","0.0","214.39","0","60.0","23"
"08/25/12 06:55:52","429659.7458","0.0","213.93","0","60.0","23"
"08/25/12 07:00:52","429659.7465","6.3","213.38","223","60.03","23"
"08/25/12 07:05:53","429659.7473","12.6","214.13","42","60.07","24"
"08/25/12 07:10:52","429659.7483","13.8","213.97","18","60.0","24"
"08/25/12 07:15:53","429659.7494","15.9","213.48","20","60.03","24"
"08/25/12 07:20:52","429659.7508","18.1","213.49","114","60.03","24"
"08/25/12 07:25:53","429659.7524","16.0","214.61","28","60.03","25"
"08/25/12 07:30:53","429659.7542","26.6","215.19","306","60.03","25"
"08/25/12 07:35:53","429659.7563","24.6","215.75","225","60.03","26"
"08/25/12 07:40:53","429659.7585","33.6","214.85","271","60.0","26"
"08/25/12 07:45:52","429659.761","33.2","214.9","128","60.03","27"
"08/25/12 07:50:52","429659.7638","33.6","215.05","116","60.0","27"
"08/25/12 07:55:52","429659.7669","38.8","214.64","166","60.03","27"
"08/25/12 08:00:53","429659.7701","35.7","214.44","118","60.03","28"
"08/25/12 08:05:53","429659.7735","44.2","213.95","392","60.0","28"
"08/25/12 08:10:53","429659.7773","40.7","214.68","323","59.96","29"
"08/25/12 08:15:51","429659.7811","60.6","216.36","267","59.96","29"
"08/25/12 08:20:53","429659.785","48.9","215.18","374","60.0","30"
"08/25/12 08:25:53","429659.7888","40.3","215.09","189","60.0","31"
"08/25/12 08:30:51","429659.7929","66.5","214.87","125","60.0","31"
"08/25/12 08:35:53","429659.7976","44.4","215.18","399","60.0","32"
"08/25/12 08:40:52","429659.8006","33.4","213.52","100","60.03","32"
"08/25/12 08:45:52","429659.8038","58.1","214.59","334","60.0","31"
"08/25/12 08:50:52","429659.8064","26.4","213.73","82","60.03","31"
"08/25/12 08:55:52","429659.8089","39.7","214.35","137","60.03","31"
"08/25/12 09:00:52","429659.8112","29.2","213.68","225","60.03","30"
"08/25/12 09:05:53","429659.8133","20.1","212.85","53","60.03","30"
"08/25/12 09:10:52","429659.8154","28.8","213.37","189","60.0","30"
"08/25/12 09:15:53","429659.8175","22.8","213.19","194","60.03","29"
"08/25/12 09:20:53","429659.8197","32.0","212.99","212","60.0","29"
"08/25/12 09:25:53","429659.8221","36.4","213.06","199","60.03","29"
"08/25/12 09:30:52","429659.8248","36.4","214.81","338","60.0","30"
"08/25/12 09:35:53","429659.8282","51.9","214.34","385","60.0","30"
"08/25/12 09:40:52","429659.8331","57.1","214.34","197","60.0","31"
"08/25/12 09:45:52","429659.8387","85.1","215.24","417","60.0","31"
"08/25/12 09:50:52","429659.8456","64.0","214.06","288","60.03","32"
"08/25/12 09:55:53","429659.8528","109.9","216.55","520","60.03","33"
"08/25/12 10:00:52","429659.8616","119.5","217.42","559","60.0","34"
"08/25/12 10:05:52","429659.871","117.4","216.38","554","60.0","36"
