"America/Chicago Time","Lifetime Energy (kWh)","Power (W)","AC Volts RMS (V) ","AC Amps RMS (mA)","Grid Frequency (Hz)","Inverter Temperature (C)"
"08/25/12 10:10:52","429659.88","114.8","216.67","543","60.0","36"
"08/25/12 10:15:53","429659.889","116.8","215.65","552","60.0","37"
"08/25/12 10:20:53","429659.8981","118.1","215.75","562","60.03","37"
"08/25/12 10:25:53","429659.9073","119.3","216.25","565","60.07","38"
"08/25/12 10:30:52","429659.9167","122.5","215.45","580","60.03","38"
"08/25/12 10:35:53","429659.9264","124.3","216.12","582","60.0","38"
"08/25/12 10:40:53","429659.9362","126.5","215.51","594","60.0","38"
"08/25/12 10:45:52","429659.9461","129.2","217.03","602","60.03","39"
"08/25/12 10:50:53","429659.9562","127.9","216.23","602","60.0","40"
"08/25/12 10:55:53","429659.9664","133.6","216.08","624","60.03","40"
"08/25/12 11:00:52","429659.9768","133.0","216.28","625","60.03","40"
"08/25/12 11:05:53","429659.9869","122.6","215.16","576","60.0","41"
"08/25/12 11:10:53","429659.9971","143.2","216.44","665","60.03","42"
"08/25/12 11:15:52","429660.0065","143.2","216.69","667","60.03","41"
"08/25/12 11:20:52","429660.0172","108.3","215.75","518","60.0","41"
"08/25/12 11:25:53","429660.0274","138.9","216.57","646","60.0","41"
"08/25/12 11:30:53","429660.0383","140.5","216.02","656","60.03","41"
"08/25/12 11:35:53","429660.0492","135.6","216.97","631","60.0","41"
"08/25/12 11:40:53","429660.0601","131.8","217.5","616","60.03","41"
"08/25/12 11:45:52","429660.071","139.7","217.53","650","60.0","41"
"08/25/12 11:50:52","429660.0818","142.3","217.34","659","60.0","42"
"08/25/12 11:55:53","429660.0915","145.4","216.26","676","60.03","41"
"08/25/12 12:00:53","429660.1004","115.8","215.34","551","60.07","41"
"08/25/12 12:05:53","429660.1106","123.7","215.19","586","60.0","41"
"08/25/12 12:10:52","429660.1194","107.6","215.15","513","60.03","40"
"08/25/12 12:15:52","429660.1302","150.0","216.04","694","60.0","40"
"08/25/12 12:20:52","429660.1413","134.2","215.47","631","60.0","41"
"08/25/12 12:25:53","429660.1521","142.0","214.92","664","60.0","42"
"08/25/12 12:30:53","429660.1631","142.2","215.63","661","60.03","42"
"08/25/12 12:35:52","429660.1743","134.2","215.86","624","60.03","43"
"08/25/12 12:40:53","429660.1824","146.2","216.09","679","60.0","43"
"08/25/12 12:45:53","429660.1939","145.5","216.13","676","60.0","43"
"08/25/12 12:50:53","429660.205","135.3","215.43","637","60.0","44"
"08/25/12 12:55:52","429660.2161","142.9","215.96","666","60.03","45"
"08/25/12 13:00:53","429660.2269","136.7","216.21","641","60.0","45"
"08/25/12 13:05:53","429660.2378","146.5","215.8","684","60.03","45"
"08/25/12 13:10:53","429660.2492","143.4","215.2","675","60.03","45"
"08/25/12 13:15:52","429660.2603","131.3","214.89","617","60.03","45"
"08/25/12 13:20:53","429660.2701","105.0","215.46","503","60.03","44"
"08/25/12 13:25:52","429660.2791","126.2","215.93","592","60.0","43"
"08/25/12 13:30:53","429660.2905","147.8","216.23","687","60.03","44"
"08/25/12 13:35:53","429660.3018","145.8","217.14","677","60.03","43"
"08/25/12 13:40:53","429660.3127","139.5","215.97","651","60.0","43"
"08/25/12 13:45:53","429660.3236","144.1","216.84","665","60.03","43"
"08/25/12 13:50:53","429660.3347","143.0","216.82","668","60.03","43"
"08/25/12 13:55:53","429660.346","147.3","216.79","681","60.03","43"
"08/25/12 14:00:53","429660.3552","96.2","214.65","464","60.03","43"
"08/25/12 14:05:53","429660.3649","120.6","215.54","569","60.03","43"
"08/25/12 14:10:53","429660.374","108.8","214.93","521","60.03","43"
"08/25/12 14:15:52","429660.3819","104.0","214.74","501","60.03","43"
"08/25/12 14:20:52","429660.3899","98.1","214.46","476","60.0","42"
"08/25/12 14:25:53","429660.3969","87.8","214.82","429","60.03","41"
"08/25/12 14:30:53","429660.4042","87.5","215.58","428","60.03","41"
"08/25/12 14:35:53","429660.4114","105.4","215.94","505","60.03","41"
"08/25/12 14:40:53","429660.4201","115.4","215.93","550","60.0","41"
"08/25/12 14:45:53","429660.4291","109.1","216.13","514","60.0","41"
"08/25/12 14:50:53","429660.4379","96.7","216.45","463","60.0","41"
"08/25/12 14:55:52","429660.443","34.4","214.16","347","60.03","40"
"08/25/12 15:00:53","429660.446","44.6","214.44","335","60.03","40"
"08/25/12 15:05:52","429660.4509","95.4","215.7","463","60.0","40"
"08/25/12 15:10:53","429660.4572","69.9","214.63","351","60.03","39"
"08/25/12 15:15:52","429660.4643","92.1","214.56","451","60.03","40"
"08/25/12 15:20:53","429660.4696","36.2","212.79","140","60.03","40"
"08/25/12 15:25:53","429660.4738","69.3","214.1","352","60.03","40"
"08/25/12 15:30:52","429660.4802","89.7","214.6","441","60.03","40"
"08/25/12 15:35:53","429660.4865","64.4","214.67","332","60.0","40"
"08/25/12 15:40:53","429660.4913","89.0","214.51","435","60.03","40"
"08/25/12 15:45:52","429660.4974","98.3","214.17","475","60.0","40"
"08/25/12 15:50:53","429660.5047","85.6","213.88","422","60.0","41"
"08/25/12 15:55:54","429660.5117","85.9","213.79","425","60.03","41"
"08/25/12 16:00:53","429660.5168","60.4","213.26","328","60.03","41"
"08/25/12 16:05:52","429660.5208","46.5","214.43","197","60.0","41"
"08/25/12 16:10:54","429660.525","70.8","214.17","300","60.0","41"
"08/25/12 16:15:52","429660.5295","58.0","212.74","187","60.03","41"
"08/25/12 16:20:53","429660.5338","49.7","212.85","299","60.03","41"
"08/25/12 16:25:53","429660.5379","53.2","213.62","373","60.03","40"
"08/25/12 16:30:52","429660.5417","48.2","213.65","119","60.03","40"
"08/25/12 16:35:53","429660.5454","44.9","212.81","159","60.0","40"
"08/25/12 16:40:53","429660.5482","43.1","213.35","147","60.0","40"
"08/25/12 16:45:53","429660.5517","43.9","213.62","370","60.03","39"
"08/25/12 16:50:52","429660.5548","29.9","213.35","237","60.03","39"
"08/25/12 16:55:52","429660.5573","26.4","213.26","77","60.03","39"
"08/25/12 17:00:52","429660.5597","37.6","213.51","148","60.03","39"
"08/25/12 17:05:52","429660.5622","34.0","213.23","139","60.03","38"
"08/25/12 17:10:52","429660.5645","33.6","213.64","236","60.03","38"
"08/25/12 17:15:53","429660.5667","30.0","214.35","193","60.07","38"
"08/25/12 17:20:54","429660.5688","35.5","215.14","191","60.03","38"
"08/25/12 17:25:52","429660.5706","12.6","213.8","169","60.03","38"
"08/25/12 17:30:52","429660.5722","19.8","213.49","16","60.03","37"
"08/25/12 17:35:53","429660.5736","15.7","214.12","232","60.03","37"
"08/25/12 17:40:54","429660.5749","15.8","213.28","12","60.03","36"
"08/25/12 17:45:53","429660.576","7.3","212.73","55","60.0","36"
"08/25/12 17:50:53","429660.577","12.9","213.19","4","60.03","36"
"08/25/12 17:55:53","429660.578","16.2","213.12","275","60.03","35"
"08/25/12 18:00:53","429660.579","7.5","212.86","260","60.0","35"
"08/25/12 18:05:53","429660.5799","15.2","213.14","38","60.03","35"
"08/25/12 18:10:53","429660.5808","13.5","212.69","47","60.0","34"
"08/25/12 18:15:53","429660.5817","0.0","212.73","0","60.0","34"
"08/25/12 18:20:52","429660.5824","12.8","213.18","1","60.03","34"
"08/25/12 18:25:52","429660.5831","15.0","213.27","5","60.03","33"
"08/25/12 18:30:53","429660.5837","12.1","213.32","50","60.0","33"
"08/25/12 18:35:53","429660.5843","14.2","213.73","123","60.03","32"
"08/25/12 18:40:53","429660.5847","0.0","213.18","0","60.03","32"
"08/25/12 18:45:52","429660.5851","10.7","213.66","1","60.0","32"
"08/25/12 18:50:52","429660.5854","13.7","213.38","12","60.0","32"
"08/25/12 18:55:53","429660.5857","0.0","213.71","0","60.03","32"
"08/26/12 07:30:53","429660.5864","0.0","214.29","201","60.03","22"
"08/26/12 07:35:53","429660.5869","10.5","213.98","11","60.07","22"
"08/26/12 07:40:54","429660.5875","11.3","213.63","2","60.03","22"
"08/26/12 07:45:52","429660.5879","0.0","213.9","0","60.03","22"
"08/26/12 07:50:53","429660.5884","0.0","213.89","0","60.03","22"
"08/26/12 07:55:53","429660.5887","0.0","213.48","0","60.03","23"
"08/26/12 08:00:53","429660.5891","0.0","213.66","0","60.03","23"
"08/26/12 08:05:52","429660.5898","11.7","214.31","34","60.0","23"
"08/26/12 08:10:53","429660.5909","14.5","214.07","91","60.03","23"
"08/26/12 08:15:53","429660.5914","0.0","212.82","0","60.0","24"
"08/26/12 08:20:53","429660.5916","11.2","214.02","92","60.03","24"
"08/26/12 08:25:53","429660.592","13.7","214.48","8","60.0","24"
"08/26/12 08:30:53","429660.5928","11.4","213.58","31","60.03","24"
"08/26/12 08:35:54","429660.5935","14.9","213.81","37","60.03","24"
"08/26/12 08:40:52","429660.5941","0.0","213.65","0","60.03","24"
"08/26/12 08:45:53","429660.5949","14.8","214.1","118","60.03","24"
"08/26/12 08:50:54","429660.5959","14.9","214.4","1","60.03","24"
"08/26/12 08:55:53","429660.5965","0.0","213.54","92","60.0","24"
"08/26/12 09:00:53","429660.5971","13.9","214.03","1","60.03","24"
"08/26/12 09:05:54","429660.5976","14.3","213.76","1","60.03","25"
"08/26/12 09:10:53","429660.5983","16.0","214.17","2","60.03","25"
"08/26/12 09:15:54","429660.5995","19.9","214.24","173","60.03","25"
"08/26/12 09:20:54","429660.6012","26.2","214.32","171","60.0","25"
"08/26/12 09:25:53","429660.6031","25.3","214.36","56","60.03","25"
"08/26/12 09:30:53","429660.6045","21.4","213.96","215","60.0","26"
"08/26/12 09:35:53","429660.6057","14.1","214.02","33","60.0","26"
"08/26/12 09:40:52","429660.6071","11.1","214.53","113","60.03","26"
"08/26/12 09:45:54","429660.609","32.9","214.98","181","60.0","26"
"08/26/12 09:50:54","429660.6117","37.1","214.96","229","60.0","26"
"08/26/12 09:55:54","429660.6142","18.6","214.9","214","60.03","26"
"08/26/12 10:00:53","429660.6162","31.1","214.67","59","60.0","26"
"08/26/12 10:05:54","429660.618","17.0","214.71","40","60.0","26"
"08/26/12 10:10:53","429660.6197","16.5","214.45","140","60.03","26"
"08/26/12 10:15:53","429660.6218","25.3","214.43","67","60.03","26"
"08/26/12 10:20:54","429660.6239","12.7","214.12","161","60.03","27"
"08/26/12 10:25:54","429660.6249","19.9","214.57","257","60.03","26"
"08/26/12 10:30:53","429660.626","12.0","214.73","50","60.0","26"
"08/26/12 10:35:52","429660.6268","16.0","214.93","227","60.0","26"
"08/26/12 10:40:54","429660.6275","6.9","215.14","266","60.03","26"
"08/26/12 10:45:53","429660.6284","11.7","214.47","6","60.0","26"
"08/26/12 10:50:53","429660.6293","13.1","214.51","63","60.0","26"
"08/26/12 10:55:53","429660.6298","13.7","215.07","35","60.0","26"
"08/26/12 11:25:54","429660.6305","0.0","214.16","0","60.0","24"
"08/26/12 11:30:54","429660.631","12.6","213.59","9","59.96","24"
"08/26/12 11:35:54","429660.6315","6.5","212.99","246","59.96","24"
"08/26/12 11:40:53","429660.6327","27.1","213.75","55","60.0","24"
"08/26/12 11:45:54","429660.6351","39.4","215.07","329","60.0","24"
"08/26/12 11:50:54","429660.6387","48.3","215.37","224","60.0","25"
"08/26/12 11:55:53","429660.6434","62.1","215.81","318","60.03","25"
"08/26/12 12:00:53","429660.6473","53.0","214.85","377","60.0","26"
"08/26/12 12:05:54","429660.6521","134.1","216.9","624","60.03","27"
"08/26/12 12:10:54","429660.657","41.6","214.94","184","60.0","28"
"08/26/12 12:15:53","429660.66","34.8","214.2","206","60.0","28"
"08/26/12 12:20:54","429660.6636","42.0","214.53","422","60.0","28"
"08/26/12 12:25:54","429660.6676","60.3","215.11","175","60.0","28"
"08/26/12 12:30:54","429660.6715","44.8","213.96","255","60.0","28"
"08/26/12 12:35:54","429660.6754","36.8","214.4","125","60.03","28"
"08/26/12 12:40:53","429660.6793","41.9","213.85","380","60.0","28"
"08/26/12 12:45:53","429660.6832","52.5","213.49","129","60.03","29"
"08/26/12 12:50:53","429660.6867","49.6","214.11","307","60.03","28"
"08/26/12 12:55:54","429660.6901","51.4","215.17","149","60.03","28"
"08/26/12 13:00:54","429660.6932","44.0","213.99","333","60.0","28"
"08/26/12 13:05:53","429660.6964","39.0","215.08","182","60.03","28"
"08/26/12 13:10:53","429660.7012","147.3","217.71","676","60.03","29"
"08/26/12 13:15:54","429660.7127","157.1","217.57","719","60.0","31"
"08/26/12 13:20:53","429660.7251","154.7","218.45","712","60.0","32"
"08/26/12 13:25:54","429660.7304","78.5","215.45","390","60.0","32"
"08/26/12 13:30:53","429660.7364","31.6","214.31","195","60.03","32"
"08/26/12 13:35:54","429660.7391","34.9","214.9","241","60.03","32"
"08/26/12 13:40:54","429660.744","48.9","215.28","163","60.03","32"
"08/26/12 13:45:54","429660.7525","143.8","217.67","660","60.03","33"
"08/26/12 13:50:53","429660.7584","122.4","216.27","579","60.0","34"
"08/26/12 13:55:54","429660.7634","41.9","214.9","182","60.03","34"
"08/26/12 14:00:54","429660.7695","63.1","215.22","363","60.03","35"
"08/26/12 14:05:54","429660.7734","45.3","215.8","311","60.03","35"
"08/26/12 14:10:53","429660.7806","150.4","217.52","696","60.0","35"
"08/26/12 14:15:53","429660.7912","163.0","218.04","745","60.0","36"
"08/26/12 14:20:53","429660.8008","63.0","215.08","319","60.03","36"
"08/26/12 14:25:54","429660.8068","61.2","214.79","331","60.0","36"
"08/26/12 14:30:54","429660.8126","146.1","217.99","676","60.0","36"
"08/26/12 14:35:53","429660.8224","149.2","217.44","691","60.03","37"
"08/26/12 14:40:53","429660.8334","65.2","215.41","328","60.0","38"
"08/26/12 14:45:54","429660.844","131.1","217.14","609","60.03","38"
"08/26/12 14:50:53","429660.8538","124.1","216.99","586","60.03","38"
"08/26/12 14:55:53","429660.8633","121.5","216.19","572","60.0","38"
"08/26/12 15:00:53","429660.8727","118.8","217.06","561","60.03","38"
"08/26/12 15:05:53","429660.882","118.5","216.51","555","60.03","38"
"08/26/12 15:10:53","429660.8912","117.6","216.79","556","60.0","38"
"08/26/12 15:15:53","429660.9002","114.2","215.75","540","60.0","39"
"08/26/12 15:20:54","429660.9092","112.0","216.34","534","60.0","38"
"08/26/12 15:25:54","429660.9178","112.7","216.69","531","60.0","38"
"08/26/12 15:30:54","429660.9264","112.7","216.37","536","60.0","38"
"08/26/12 15:35:54","429660.935","109.7","216.09","524","60.03","38"
"08/26/12 15:40:53","429660.9433","105.2","215.15","505","60.0","38"
"08/26/12 15:45:54","429660.9514","103.0","214.81","491","60.0","38"
"08/26/12 15:50:53","429660.9593","100.2","216.14","477","60.03","38"
"08/26/12 15:55:53","429660.9669","97.3","215.79","467","60.0","38"
"08/26/12 16:00:54","429660.9744","95.2","216.28","460","60.07","37"
"08/26/12 16:05:53","429660.9816","92.1","215.76","447","60.0","37"
"08/26/12 16:10:53","429660.9888","89.0","215.91","435","60.0","37"
"08/26/12 16:15:53","429660.9956","86.1","215.34","423","60.03","36"
"08/26/12 16:20:54","429661.0022","83.9","214.69","411","60.03","36"
"08/26/12 16:25:54","429661.0086","80.5","214.17","398","60.0","36"
"08/26/12 16:30:53","429661.0147","77.6","214.93","386","60.03","36"
"08/26/12 16:35:53","429661.0206","74.9","215.03","377","60.03","35"
"08/26/12 16:40:53","429661.0264","72.1","214.44","362","60.0","35"
"08/26/12 16:45:53","429661.0318","68.8","215.56","343","60.03","35"
"08/26/12 16:50:54","429661.037","65.5","215.44","332","60.03","35"
"08/26/12 16:55:54","429661.042","61.8","214.85","318","60.0","34"
"08/26/12 17:00:55","429661.0462","53.5","215.15","370","60.0","34"
"08/26/12 17:05:53","429661.05","43.4","215.12","162","60.03","34"
"08/26/12 17:10:53","429661.0539","49.3","214.82","199","60.0","34"
"08/26/12 17:15:54","429661.0577","44.0","214.85","368","60.03","33"
"08/26/12 17:20:53","429661.0612","38.0","214.71","195","60.03","33"
"08/26/12 17:25:53","429661.0646","46.3","214.53","118","60.03","33"
"08/26/12 17:30:53","429661.0676","40.0","213.95","91","60.03","32"
"08/26/12 17:35:54","429661.0703","32.6","214.77","79","60.03","32"
"08/26/12 17:40:54","429661.0728","32.7","215.11","257","60.03","32"
"08/26/12 17:45:54","429661.075","29.1","214.89","29","60.0","32"
"08/26/12 17:50:53","429661.077","16.7","214.45","78","60.0","32"
"08/26/12 17:55:54","429661.0787","22.2","215.06","246","60.03","31"
"08/26/12 18:00:54","429661.0802","14.6","214.41","189","60.0","31"
"08/26/12 18:05:54","429661.0815","12.1","214.49","2","60.03","31"
"08/26/12 18:10:53","429661.0825","13.1","214.9","78","60.03","31"
"08/26/12 18:15:53","429661.0832","11.2","214.62","1","60.03","30"
"08/26/12 18:20:54","429661.0839","12.2","214.74","55","60.03","30"
"08/26/12 18:25:53","429661.0843","7.5","214.5","0","60.03","29"
"08/26/12 18:30:54","429661.0847","0.0","213.94","0","60.03","29"
"08/26/12 18:35:53","429661.085","12.7","213.17","74","60.03","29"
"08/27/12 06:45:54","429661.0868","14.2","214.72","42","60.0","18"
"08/27/12 06:50:53","429661.0873","0.0","214.49","0","60.03","18"
"08/27/12 06:55:54","429661.088","13.1","213.28","2","60.03","18"
"08/27/12 07:00:54","429661.0889","7.0","214.14","221","60.0","19"
"08/27/12 07:05:53","429661.09","18.6","213.24","140","60.03","19"
"08/27/12 07:10:54","429661.09","28.0","214.37","48","60.03","19"
"08/27/12 07:15:54","429661.092","36.2","215.31","282","59.96","20"
"08/27/12 07:20:55","429661.0947","41.9","214.84","129","60.03","20"
"08/27/12 07:25:55","429661.0968","11.7","214.51","188","60.0","21"
"08/27/12 07:30:55","429661.0978","12.9","214.43","18","60.03","22"
"08/27/12 07:35:54","429661.0988","11.4","213.92","26","60.03","22"
"08/27/12 07:40:53","429661.1001","13.6","214.68","36","60.03","22"
"08/27/12 07:45:54","429661.1017","14.1","214.01","211","60.03","22"
"08/27/12 07:50:54","429661.1035","31.8","214.42","54","60.0","22"
"08/27/12 07:55:54","429661.1055","15.6","214.12","255","60.03","23"
"08/27/12 08:00:53","429661.1076","37.5","213.48","266","60.03","23"
"08/27/12 08:05:54","429661.1098","42.6","214.01","357","60.0","23"
"08/27/12 08:10:54","429661.1127","31.7","215.6","131","60.0","24"
"08/27/12 08:15:55","429661.1155","29.1","215.5","43","60.0","24"
"08/27/12 08:20:54","429661.1194","69.1","216.01","348","60.03","25"
"08/27/12 08:25:54","429661.1248","69.0","216.57","349","60.03","25"
"08/27/12 08:30:54","429661.1303","72.0","216.49","355","60.03","26"
"08/27/12 08:35:53","429661.1359","74.8","216.05","373","60.03","27"
"08/27/12 08:40:54","429661.1419","77.6","216.33","385","60.0","27"
"08/27/12 08:45:53","429661.148","81.2","217.07","398","60.03","28"
"08/27/12 08:50:54","429661.1544","83.9","216.77","409","60.03","28"
"08/27/12 08:55:53","429661.161","86.4","216.57","422","60.03","29"
"08/27/12 09:00:54","429661.1679","89.5","217.61","432","60.03","29"
"08/27/12 09:05:54","429661.1749","92.8","216.4","447","60.0","30"
"08/27/12 09:10:55","429661.1823","95.8","217.13","462","60.0","30"
"08/27/12 09:15:54","429661.1898","102.3","216.07","489","60.0","31"
"08/27/12 09:20:53","429661.1975","115.7","217.7","540","60.03","31"
"08/27/12 09:25:55","429661.2062","111.2","217.7","525","60.0","32"
"08/27/12 09:30:54","429661.2147","109.1","215.59","520","60.0","32"
"08/27/12 09:35:53","429661.2232","110.2","215.56","524","60.0","32"
"08/27/12 09:40:54","429661.2317","114.1","216.44","537","60.0","33"
"08/27/12 09:45:54","429661.2405","117.1","215.92","552","60.0","33"
"08/27/12 09:50:54","429661.2484","126.9","216.78","592","60.03","34"
"08/27/12 09:55:54","429661.2564","128.2","216.41","601","60.03","34"
"08/27/12 10:00:53","429661.2663","97.1","215.89","469","60.03","34"
"08/27/12 10:05:55","429661.2742","132.0","216.47","620","60.0","34"
"08/27/12 10:10:55","429661.2847","141.6","217.54","652","60.03","35"
"08/27/12 10:15:53","429661.2914","150.0","218.19","693","60.03","34"
"08/27/12 10:20:54","429661.3015","157.8","217.8","719","60.0","34"
"08/27/12 10:25:54","429661.3079","32.7","215.01","166","60.03","33"
"08/27/12 10:30:53","429661.3135","148.2","217.81","682","60.0","33"
"08/27/12 10:35:55","429661.3244","158.1","217.63","727","60.0","34"
"08/27/12 10:40:53","429661.3304","25.2","214.64","62","60.0","33"
"08/27/12 10:45:54","429661.337","61.6","215.02","81","60.03","32"
"08/27/12 10:50:55","429661.3446","62.7","215.89","321","60.03","33"
"08/27/12 10:55:55","429661.3561","159.0","218.89","729","60.03","33"
"08/27/12 11:00:54","429661.3677","155.2","217.87","715","60.07","34"
"08/27/12 11:05:53","429661.3781","39.4","215.97","114","60.0","35"
"08/27/12 11:10:54","429661.3884","40.0","216.02","243","60.03","35"
"08/27/12 11:15:54","429661.3964","168.7","218.68","768","60.0","36"
"08/27/12 11:20:54","429661.4047","26.9","214.94","70","60.03","36"
"08/27/12 11:25:54","429661.4132","169.4","218.59","771","60.0","37"
"08/27/12 11:30:54","429661.4231","167.1","218.4","763","60.03","36"
"08/27/12 11:35:55","429661.4334","119.2","216.49","560","60.0","36"
"08/27/12 11:40:53","429661.4446","55.2","214.79","137","60.0","37"
"08/27/12 11:45:54","429661.453","170.2","217.2","776","60.03","37"
"08/27/12 11:50:54","429661.4605","94.4","215.55","455","60.03","36"
"08/27/12 11:55:53","429661.4711","160.3","217.98","741","60.03","37"
"08/27/12 12:00:54","429661.4839","168.8","217.94","772","60.03","37"
"08/27/12 12:05:53","429661.4946","178.1","218.53","807","60.03","38"
"08/27/12 12:10:55","429661.5053","170.2","218.05","774","60.0","38"
"08/27/12 12:15:55","429661.5176","162.8","218.26","742","60.0","38"
"08/27/12 12:20:54","429661.5293","38.7","213.56","169","60.03","38"
"08/27/12 12:25:53","429661.538","164.2","217.33","753","60.0","39"
"08/27/12 12:30:53","429661.551","169.5","218.19","773","60.03","39"
"08/27/12 12:35:54","429661.5641","169.8","217.99","780","60.03","40"
"08/27/12 12:40:55","429661.5732","170.4","217.76","777","60.03","40"
"08/27/12 12:45:53","429661.584","169.1","218.33","770","60.03","39"
"08/27/12 12:50:54","429661.597","174.1","219.41","787","60.03","40"
"08/27/12 12:55:54","429661.6063","177.2","219.12","805","60.03","39"
"08/27/12 13:00:55","429661.6178","174.5","218.92","795","60.07","39"
"08/27/12 13:05:55","429661.6292","93.3","217.0","439","60.03","39"
"08/27/12 13:10:53","429661.6377","36.4","216.02","134","60.03","38"
"08/27/12 13:15:54","429661.6498","168.5","218.22","770","60.0","39"
"08/27/12 13:20:55","429661.6626","159.2","217.92","728","60.03","39"
"08/27/12 13:25:53","429661.6741","41.7","213.37","202","60.03","39"
"08/27/12 13:30:54","429661.6822","50.7","214.12","190","60.03","39"
"08/27/12 13:35:55","429661.6921","31.8","213.93","197","60.03","38"
"08/27/12 13:40:54","429661.6986","168.5","217.45","772","60.03","37"
"08/27/12 13:45:54","429661.7084","165.5","216.62","759","60.03","37"
"08/27/12 13:50:53","429661.7145","117.4","216.03","556","60.0","36"
"08/27/12 13:55:54","429661.7255","158.5","216.89","731","60.0","36"
"08/27/12 14:00:54","429661.7355","160.2","217.82","733","60.0","36"
"08/27/12 14:05:55","429661.7442","154.5","217.58","708","60.0","35"
"08/27/12 14:10:55","429661.7521","24.6","214.63","198","60.03","34"
"08/27/12 14:15:53","429661.7629","150.8","217.53","698","60.0","35"
"08/27/12 14:20:54","429661.7744","145.4","217.69","671","60.03","35"
"08/27/12 14:25:54","429661.7836","144.1","216.6","672","60.03","35"
"08/27/12 14:30:53","429661.7943","153.2","217.76","706","60.03","36"
"08/27/12 14:35:54","429661.8044","144.0","217.74","666","60.03","36"
"08/27/12 14:40:54","429661.8152","138.6","216.72","649","60.0","36"
"08/27/12 14:45:55","429661.8253","139.3","217.02","648","60.03","36"
"08/27/12 14:50:53","429661.8354","38.4","214.48","392","60.0","36"
"08/27/12 14:55:54","429661.8447","128.1","217.12","597","60.0","36"
"08/27/12 15:00:54","429661.8546","122.9","216.51","580","60.03","36"
"08/27/12 15:05:55","429661.864","119.8","216.44","564","60.0","37"
"08/27/12 15:10:54","429661.8732","117.5","215.28","559","60.0","37"
"08/27/12 15:15:54","429661.8823","115.9","216.11","551","60.0","37"
"08/27/12 15:20:54","429661.8912","113.6","215.87","540","60.03","36"
"08/27/12 15:25:55","429661.8999","110.0","216.14","521","60.0","36"
"08/27/12 15:30:55","429661.9084","109.4","216.51","521","60.03","36"
"08/27/12 15:35:55","429661.9167","104.7","215.51","501","60.03","36"
"08/27/12 15:40:54","429661.9248","103.0","216.09","492","60.03","36"
"08/27/12 15:45:54","429661.9326","100.3","215.64","483","60.03","35"
"08/27/12 15:50:54","429661.9404","97.9","214.98","471","60.0","35"
"08/27/12 15:55:55","429661.9479","94.6","215.03","462","60.03","35"
"08/27/12 16:00:54","429661.9552","93.0","215.34","451","60.03","34"
"08/27/12 16:05:53","429661.9623","89.6","214.42","438","60.03","34"
"08/27/12 16:10:53","429661.9692","86.6","215.92","424","60.03","34"
"08/27/12 16:15:53","429661.9758","83.9","215.35","413","60.03","33"
"08/27/12 16:20:54","429661.9823","80.8","215.63","396","60.03","33"
"08/27/12 16:25:55","429661.9884","77.4","214.77","384","60.0","33"
"08/27/12 16:30:54","429661.9944","74.1","214.9","372","60.03","32"
"08/27/12 16:35:55","429662.0","71.2","215.2","358","60.03","32"
"08/27/12 16:40:54","429662.0054","67.4","214.31","343","60.0","32"
"08/27/12 16:45:53","429662.0105","65.1","215.55","333","60.0","32"
"08/27/12 16:50:54","429662.0154","62.1","214.72","319","60.03","32"
"08/27/12 16:55:55","429662.0197","42.0","214.24","415","60.0","31"
"08/27/12 17:00:53","429662.0235","43.1","215.29","380","60.03","31"
"08/27/12 17:05:55","429662.0273","40.0","215.77","367","60.03","31"
"08/27/12 17:10:54","429662.0311","42.6","214.94","258","60.03","30"
"08/27/12 17:15:54","429662.0347","41.3","215.22","363","60.03","30"
"08/27/12 17:20:55","429662.0381","36.2","215.31","118","60.03","30"
"08/27/12 17:25:53","429662.0412","44.4","215.23","128","60.03","29"
"08/27/12 17:30:53","429662.0441","31.6","214.62","305","60.03","29"
"08/27/12 17:35:54","429662.0467","36.6","214.54","166","60.03","29"
"08/27/12 17:40:55","429662.0491","24.8","214.87","159","60.03","29"
"08/27/12 17:45:55","429662.0512","14.4","215.15","252","60.03","28"
"08/27/12 17:50:53","429662.0531","22.3","214.68","55","60.03","28"
"08/27/12 17:55:54","429662.0548","19.0","215.58","13","60.03","28"
"08/27/12 18:00:54","429662.0562","17.3","215.5","5","60.03","28"
"08/27/12 18:05:54","429662.0574","12.1","215.18","18","60.03","27"
"08/27/12 18:10:55","429662.0585","14.7","215.22","5","60.03","27"
"08/27/12 18:15:55","429662.0593","14.8","214.01","54","60.03","26"
"08/27/12 18:20:55","429662.0599","7.0","213.25","0","60.03","26"
"08/27/12 18:25:54","429662.0605","1.9","212.86","0","60.03","26"
"08/27/12 18:30:53","429662.0609","0.0","212.63","0","60.03","26"
"08/27/12 18:35:54","429662.0612","0.0","213.01","0","60.03","26"
"08/27/12 18:40:54","429662.0615","0.0","213.85","0","60.03","25"
"08/28/12 06:55:54","429662.0631","18.4","214.92","195","60.0","15"
"08/28/12 07:00:54","429662.0648","34.0","214.28","292","60.03","16"
"08/28/12 07:05:55","429662.0665","29.3","215.15","136","60.07","17"
"08/28/12 07:10:55","429662.0683","32.3","214.46","167","60.03","17"
"08/28/12 07:15:54","429662.07","27.9","214.63","176","60.03","18"
"08/28/12 07:20:54","429662.072","22.6","214.1","252","60.03","18"
"08/28/12 07:25:55","429662.0739","30.1","213.78","138","60.03","19"
"08/28/12 07:30:55","429662.0752","37.3","214.3","70","60.03","19"
"08/28/12 07:35:54","429662.078","38.3","213.29","270","60.0","20"
"08/28/12 07:40:55","429662.0812","22.9","213.93","16","60.03","20"
"08/28/12 07:45:55","429662.0842","50.7","214.95","371","60.03","21"
"08/28/12 07:50:54","429662.0861","52.1","215.01","161","60.0","21"
"08/28/12 07:55:54","429662.0888","52.8","214.72","157","60.03","22"
"08/28/12 08:00:55","429662.0908","28.4","214.9","42","60.0","22"
"08/28/12 08:05:54","429662.0945","56.9","215.82","197","60.03","23"
"08/28/12 08:10:55","429662.0985","43.1","215.37","391","60.03","23"
"08/28/12 08:15:55","429662.1028","43.9","214.86","386","60.03","24"
"08/28/12 08:20:55","429662.1052","12.1","214.09","162","60.0","24"
"08/28/12 08:25:54","429662.1072","33.2","215.0","117","60.0","24"
"08/28/12 08:30:55","429662.1111","30.9","214.44","70","60.03","25"
"08/28/12 08:35:54","429662.1146","103.0","216.14","494","60.0","25"
"08/28/12 08:40:55","429662.118","35.0","214.66","262","60.0","25"
"08/28/12 08:45:54","429662.1241","52.9","213.93","362","60.0","26"
"08/28/12 08:50:55","429662.128","42.5","213.22","272","60.0","26"
"08/28/12 08:55:55","429662.1335","110.4","215.76","526","60.07","27"
"08/28/12 09:00:54","429662.1403","37.2","213.73","192","60.03","28"
"08/28/12 09:05:54","429662.1439","52.5","214.31","202","60.03","29"
"08/28/12 09:10:54","429662.1489","131.6","216.5","613","60.03","29"
"08/28/12 09:15:55","429662.1566","138.2","216.52","640","60.03","30"
"08/28/12 09:20:54","429662.1642","115.0","216.36","540","60.0","31"
"08/28/12 09:25:55","429662.1715","137.1","216.5","640","60.03","31"
"08/28/12 09:30:55","429662.1759","55.6","214.57","335","60.0","31"
"08/28/12 09:35:54","429662.1801","64.1","214.27","327","60.03","31"
"08/28/12 09:40:54","429662.19","129.2","215.51","605","60.03","32"
"08/28/12 09:45:55","429662.1986","105.3","214.19","506","60.0","32"
"08/28/12 09:50:55","429662.2059","138.7","214.83","647","60.03","32"
"08/28/12 09:55:55","429662.2158","128.0","216.38","599","60.03","33"
"08/28/12 10:00:55","429662.2255","125.0","217.17","587","60.0","34"
"08/28/12 10:05:54","429662.2352","126.6","217.36","594","60.03","34"
"08/28/12 10:10:54","429662.2453","131.9","217.19","616","60.0","35"
"08/28/12 10:15:54","429662.2511","158.9","218.14","729","60.0","35"
"08/28/12 10:20:55","429662.258","85.6","215.77","422","60.0","35"
"08/28/12 10:25:55","429662.2652","64.1","215.44","329","60.0","35"
"08/28/12 10:30:55","429662.2695","40.2","215.83","362","60.03","34"
"08/28/12 10:35:55","429662.2734","41.5","215.61","422","60.03","34"
"08/28/12 10:40:55","429662.2774","50.1","215.94","127","60.0","34"
"08/28/12 10:45:55","429662.2818","66.6","216.05","338","60.0","34"
"08/28/12 10:50:54","429662.2868","67.6","216.25","342","60.03","33"
"08/28/12 10:55:55","429662.2933","81.0","216.73","396","60.03","33"
"08/28/12 11:00:54","429662.3003","97.0","217.87","466","60.03","33"
"08/28/12 11:05:56","429662.3092","136.2","219.4","630","60.03","33"
"08/28/12 11:10:56","429662.3193","141.3","219.24","646","60.03","34"
"08/28/12 11:15:54","429662.3278","181.8","219.39","823","60.03","36"
"08/28/12 11:20:55","429662.3324","36.5","215.68","88","60.0","35"
"08/28/12 11:25:56","429662.336","40.0","216.58","228","60.0","34"
"08/28/12 11:30:54","429662.3396","40.1","214.93","247","60.0","34"
"08/28/12 11:35:54","429662.3432","44.1","214.51","236","60.0","34"
"08/28/12 11:40:54","429662.3471","45.5","214.87","368","60.0","33"
"08/28/12 11:45:55","429662.353","51.6","215.19","387","60.0","33"
"08/28/12 11:50:54","429662.357","49.5","215.18","349","60.03","33"
"08/28/12 11:55:56","429662.3601","31.7","214.53","315","60.03","33"
"08/28/12 12:00:55","429662.3666","184.5","218.64","839","60.07","34"
"08/28/12 12:05:54","429662.3808","184.5","218.02","839","60.07","35"
"08/28/12 12:10:54","429662.3927","172.4","216.99","791","60.03","36"
"08/28/12 12:15:54","429662.4062","40.9","213.38","296","60.0","38"
"08/28/12 12:20:55","429662.4095","47.7","213.16","260","60.0","37"
"08/28/12 12:25:54","429662.4128","50.0","213.66","397","60.0","37"
"08/28/12 12:30:55","429662.4163","39.7","214.51","121","60.0","36"
"08/28/12 12:35:56","429662.4225","194.6","217.71","887","60.0","36"
"08/28/12 12:40:56","429662.4325","47.9","214.26","107","60.03","36"
"08/28/12 12:45:54","429662.4354","50.1","214.35","360","60.0","35"
"08/28/12 12:50:56","429662.4388","171.7","217.26","786","60.03","34"
"08/28/12 12:55:54","429662.4532","179.6","218.35","817","60.03","36"
"08/28/12 13:00:55","429662.458","44.4","214.65","117","60.03","34"
"08/28/12 13:05:54","429662.4616","49.5","215.2","324","60.03","34"
"08/28/12 13:10:55","429662.4665","188.8","218.39","856","60.03","34"
"08/28/12 13:15:55","429662.4804","177.1","218.12","804","60.0","36"
"08/28/12 13:20:56","429662.494","168.2","218.43","767","60.03","38"
"08/28/12 13:25:55","429662.5065","161.5","218.15","740","60.0","38"
"08/28/12 13:30:54","429662.5179","40.6","215.7","388","60.03","39"
"08/28/12 13:35:54","429662.5264","164.8","218.45","751","60.03","39"
"08/28/12 13:40:55","429662.5391","98.3","216.19","473","60.0","40"
"08/28/12 13:45:54","429662.5504","157.2","217.66","723","60.0","40"
"08/28/12 13:50:55","429662.5624","153.1","217.59","700","60.0","40"
"08/28/12 13:55:55","429662.5741","153.4","217.7","707","60.03","40"
"08/28/12 14:00:55","429662.5839","72.5","215.25","363","60.03","40"
"08/28/12 14:05:55","429662.5931","161.2","218.16","739","60.03","40"
"08/28/12 14:10:55","429662.6054","161.0","218.17","737","60.0","41"
"08/28/12 14:15:54","429662.6172","154.9","218.47","706","60.0","42"
"08/28/12 14:20:55","429662.6256","81.5","216.19","400","60.0","41"
"08/28/12 14:25:54","429662.6346","127.3","217.26","598","60.03","41"
"08/28/12 14:30:56","429662.6455","157.8","217.31","727","60.03","41"
"08/28/12 14:35:54","429662.6573","148.3","217.69","681","60.0","41"
"08/28/12 14:40:54","429662.6655","39.7","214.57","217","60.03","40"
"08/28/12 14:45:54","429662.6733","141.0","216.95","655","60.0","39"
"08/28/12 14:50:54","429662.684","133.9","216.93","627","60.03","39"
"08/28/12 14:55:55","429662.6942","130.0","217.49","608","60.03","38"
"08/28/12 15:00:54","429662.7042","127.2","218.61","593","60.03","38"
"08/28/12 15:05:55","429662.714","125.0","218.28","583","60.03","38"
"08/28/12 15:10:55","429662.7237","121.7","217.8","574","60.03","38"
"08/28/12 15:15:54","429662.7329","117.9","217.15","554","60.0","38"
"08/28/12 15:20:55","429662.7421","116.0","217.55","548","60.03","38"
"08/28/12 15:25:55","429662.751","113.8","217.04","540","60.03","38"
"08/28/12 15:30:54","429662.7597","110.9","216.76","524","60.0","38"
"08/28/12 15:35:55","429662.7682","108.1","214.83","516","60.03","38"
"08/28/12 15:40:55","429662.7765","105.6","214.91","508","60.0","37"
"08/28/12 15:45:55","429662.7846","103.1","215.06","496","60.0","37"
"08/28/12 15:50:54","429662.7925","100.2","214.96","481","60.0","37"
"08/28/12 15:55:55","429662.8002","97.3","215.15","474","60.03","37"
"08/28/12 16:00:55","429662.8077","95.6","214.8","461","60.03","36"
"08/28/12 16:05:55","429662.815","92.2","215.7","448","60.0","36"
"08/28/12 16:10:54","429662.822","89.0","215.05","436","60.03","36"
"08/28/12 16:15:54","429662.8288","86.5","214.94","424","60.03","35"
"08/28/12 16:20:55","429662.8354","83.4","214.46","412","60.0","35"
"08/28/12 16:25:55","429662.8418","80.6","215.47","395","60.03","35"
"08/28/12 16:30:56","429662.848","77.4","214.59","384","60.03","34"
"08/28/12 16:35:56","429662.8538","74.2","215.22","368","60.03","34"
"08/28/12 16:40:54","429662.8594","70.7","215.16","355","60.0","34"
"08/28/12 16:45:56","429662.8648","68.0","215.59","343","60.0","33"
"08/28/12 16:50:54","429662.8699","63.7","216.0","323","60.03","33"
"08/28/12 16:55:54","429662.8747","58.3","214.94","93","60.0","33"
"08/28/12 17:00:55","429662.8786","57.1","215.59","214","60.0","33"
"08/28/12 17:05:56","429662.8824","42.3","214.47","350","60.03","33"
"08/28/12 17:10:54","429662.8863","55.8","214.61","229","60.03","32"
"08/28/12 17:15:55","429662.89","44.5","213.67","230","60.0","32"
"08/28/12 17:20:55","429662.8935","47.4","214.14","340","60.03","32"
"08/28/12 17:25:56","429662.8967","44.9","214.07","99","60.0","32"
"08/28/12 17:30:54","429662.8996","40.9","213.91","269","60.03","31"
"08/28/12 17:35:56","429662.9023","36.6","213.54","199","60.03","31"
"08/28/12 17:40:54","429662.9047","25.5","213.85","73","60.03","31"
"08/28/12 17:45:55","429662.9068","15.7","213.42","57","60.03","30"
"08/28/12 17:50:55","429662.9088","23.4","213.61","148","60.03","30"
"08/28/12 17:55:55","429662.9104","25.7","213.41","24","60.07","29"
"08/28/12 18:00:54","429662.9118","15.4","214.39","16","60.03","29"
"08/28/12 18:05:55","429662.9129","15.9","213.16","219","60.03","28"
"08/28/12 18:10:54","429662.9138","14.4","212.94","1","60.03","28"
"08/28/12 18:15:54","429662.9145","11.3","213.29","1","60.0","27"
"08/28/12 18:20:55","429662.915","11.9","213.66","3","60.07","26"
"08/28/12 18:25:55","429662.9155","14.5","213.06","10","60.03","26"
"08/28/12 18:30:56","429662.9158","0.0","214.07","0","60.07","25"
"08/28/12 18:35:56","429662.916","0.0","213.33","0","60.03","25"
"08/29/12 06:45:55","429662.9173","0.0","214.18","0","60.03","14"
"08/29/12 06:50:55","429662.9177","15.3","213.85","5","60.07","14"
"08/29/12 06:55:56","429662.9183","15.1","214.25","21","60.0","15"
"08/29/12 07:00:55","429662.919","12.8","214.62","154","60.07","15"
"08/29/12 07:05:55","429662.9199","12.4","213.71","8","60.03","15"
"08/29/12 07:10:55","429662.921","16.0","214.58","42","60.03","16"
"08/29/12 07:15:55","429662.9224","25.4","215.27","43","60.03","16"
"08/29/12 07:20:56","429662.924","20.4","214.77","26","60.03","17"
"08/29/12 07:25:55","429662.9258","26.2","214.6","301","60.03","17"
"08/29/12 07:30:55","429662.9279","25.2","215.16","51","60.03","17"
"08/29/12 07:35:55","429662.9302","34.9","215.45","208","60.07","18"
"08/29/12 07:40:56","429662.9327","32.4","213.22","267","60.03","18"
"08/29/12 07:45:56","429662.9355","32.5","213.83","90","60.0","19"
"08/29/12 07:50:55","429662.9386","35.4","214.64","329","60.03","19"
"08/29/12 07:55:56","429662.9419","38.0","214.35","142","60.03","19"
"08/29/12 08:00:55","429662.9455","56.1","214.17","252","60.03","20"
"08/29/12 08:05:56","429662.9494","56.3","215.17","248","60.03","20"
"08/29/12 08:10:56","429662.9532","51.6","215.26","170","60.03","21"
"08/29/12 08:15:55","429662.957","44.0","215.01","402","60.0","21"
"08/29/12 08:20:56","429662.9609","56.7","215.03","80","60.03","22"
"08/29/12 08:25:55","429662.9648","56.4","215.25","383","60.07","22"
"08/29/12 08:30:55","429662.969","45.7","214.73","206","60.0","23"
"08/29/12 08:35:55","429662.9734","61.7","215.1","420","60.03","23"
"08/29/12 08:40:55","429662.978","48.9","213.75","286","60.03","24"
"08/29/12 08:45:56","429662.9838","77.4","215.48","387","60.0","25"
"08/29/12 08:50:56","429662.9899","81.0","215.32","396","60.03","26"
"08/29/12 08:55:56","429662.9963","83.4","216.63","408","60.0","26"
"08/29/12 09:00:56","429663.0029","85.8","217.16","419","60.0","27"
"08/29/12 09:05:55","429663.0097","89.0","216.69","430","60.03","28"
"08/29/12 09:10:56","429663.0168","91.9","216.39","447","60.0","28"
"08/29/12 09:15:55","429663.024","94.1","216.71","456","60.03","29"
"08/29/12 09:20:55","429663.0314","96.8","216.93","469","60.0","29"
"08/29/12 09:25:56","429663.0391","99.7","216.37","479","60.03","30"
"08/29/12 09:30:54","429663.0468","101.9","216.29","488","60.0","31"
"08/29/12 09:35:55","429663.0549","104.7","216.49","498","60.0","31"
"08/29/12 09:40:56","429663.0632","107.1","216.73","511","60.0","32"
"08/29/12 09:45:56","429663.0716","109.3","219.68","514","60.0","32"
"08/29/12 09:50:55","429663.0802","111.7","217.8","526","60.0","32"
"08/29/12 09:55:56","429663.089","113.7","218.6","532","60.0","33"
"08/29/12 10:00:56","429663.0979","115.8","218.53","545","60.03","33"
"08/29/12 10:05:56","429663.107","118.2","214.28","564","60.03","33"
"08/29/12 10:10:56","429663.1162","119.8","216.1","566","60.03","33"
"08/29/12 10:15:55","429663.1257","121.7","217.39","567","60.03","34"
"08/29/12 10:20:56","429663.1352","123.8","217.64","577","60.0","34"
"08/29/12 10:25:56","429663.1449","124.4","216.72","585","60.0","34"
"08/29/12 10:30:56","429663.1547","126.3","217.88","591","60.0","35"
"08/29/12 10:35:55","429663.1646","127.4","217.46","592","60.03","35"
"08/29/12 10:40:56","429663.1745","128.6","218.27","599","60.03","36"
"08/29/12 10:45:56","429663.1846","130.3","218.46","604","60.0","36"
"08/29/12 10:50:55","429663.1947","131.3","218.97","604","60.03","37"
"08/29/12 10:55:55","429663.205","132.5","218.62","616","60.0","37"
"08/29/12 11:00:55","429663.2153","134.5","218.3","624","60.07","38"
"08/29/12 11:05:56","429663.2259","135.4","217.21","631","60.03","38"
"08/29/12 11:10:56","429663.2365","137.3","214.82","643","60.03","38"
"08/29/12 11:15:55","429663.2473","138.5","217.14","646","60.03","37"
"08/29/12 11:20:56","429663.2581","140.2","217.3","650","60.0","37"
"08/29/12 11:25:56","429663.269","140.4","215.68","658","60.03","37"
"08/29/12 11:30:55","429663.2799","141.6","218.06","651","60.03","37"
"08/29/12 11:35:56","429663.2911","142.8","217.34","658","60.0","37"
"08/29/12 11:40:56","429663.3022","143.9","215.54","675","60.03","37"
"08/29/12 11:45:56","429663.3134","144.0","216.36","668","60.0","37"
"08/29/12 11:50:56","429663.3247","145.3","216.22","674","60.03","37"
"08/29/12 11:55:55","429663.336","146.0","217.0","678","60.0","37"
"08/29/12 12:00:56","429663.3474","145.2","216.26","675","60.03","37"
"08/29/12 12:05:55","429663.3587","145.9","216.46","679","60.0","37"
"08/29/12 12:10:55","429663.3701","146.4","216.46","680","60.0","37"
"08/29/12 12:15:55","429663.3815","145.6","216.49","676","60.0","38"
"08/29/12 12:20:55","429663.3929","146.0","215.87","680","60.0","38"
"08/29/12 12:25:55","429663.4042","145.9","215.92","681","60.03","38"
"08/29/12 12:30:55","429663.4156","146.2","216.2","679","60.0","38"
"08/29/12 12:35:56","429663.427","145.6","216.05","679","60.0","38"
"08/29/12 12:40:55","429663.4382","146.4","216.8","678","60.03","38"
"08/29/12 12:45:55","429663.4497","146.0","218.31","669","60.03","38"
"08/29/12 12:50:56","429663.4611","145.6","218.77","664","60.0","39"
"08/29/12 12:55:55","429663.4724","145.2","218.08","666","60.0","39"
"08/29/12 13:00:56","429663.4837","144.5","218.06","668","60.03","39"
"08/29/12 13:05:56","429663.4949","143.2","214.9","670","60.03","39"
"08/29/12 13:10:56","429663.506","142.9","215.97","666","60.0","40"
"08/29/12 13:15:55","429663.5172","142.6","218.29","657","60.0","40"
"08/29/12 13:20:55","429663.5282","142.0","217.87","655","60.0","40"
"08/29/12 13:25:56","429663.5393","141.7","217.54","655","60.03","40"
"08/29/12 13:30:56","429663.5503","141.3","217.61","654","60.03","40"
"08/29/12 13:35:56","429663.5613","139.3","217.66","648","60.03","41"
"08/29/12 13:40:55","429663.572","138.3","217.6","642","60.03","41"
"08/29/12 13:45:56","429663.5828","136.5","216.51","641","60.03","41"
"08/29/12 13:50:54","429663.5933","136.7","218.85","634","60.0","41"
"08/29/12 13:55:55","429663.604","137.1","218.99","630","60.03","41"
"08/29/12 14:00:56","429663.6146","134.9","217.6","626","60.03","41"
"08/29/12 14:05:56","429663.6251","134.2","218.51","622","60.0","41"
"08/29/12 14:10:55","429663.6353","131.4","218.42","611","60.03","41"
"08/29/12 14:15:56","429663.6456","131.0","218.07","606","60.0","41"
"08/29/12 14:20:56","429663.6558","130.5","217.71","605","60.0","40"
"08/29/12 14:25:55","429663.6658","127.6","217.76","593","60.03","40"
"08/29/12 14:30:56","429663.6758","127.8","218.19","595","60.0","40"
"08/29/12 14:35:55","429663.6856","125.6","218.53","583","60.0","40"
"08/29/12 14:40:55","429663.6952","122.6","217.44","578","60.03","40"
"08/29/12 14:45:56","429663.7049","122.2","216.86","576","60.03","39"
"08/29/12 14:50:56","429663.7142","120.3","217.54","564","60.03","39"
"08/29/12 14:55:55","429663.7235","118.8","217.07","562","60.03","39"
"08/29/12 15:00:56","429663.7326","116.7","217.75","547","60.03","39"
"08/29/12 15:05:56","429663.7416","114.0","217.57","542","60.03","39"
"08/29/12 15:10:55","429663.7504","112.1","217.07","527","60.0","39"
"08/29/12 15:15:55","429663.759","109.9","216.99","523","60.03","39"
"08/29/12 15:20:55","429663.7674","107.3","217.94","510","60.03","39"
"08/29/12 15:25:56","429663.7757","104.7","216.74","499","60.0","39"
"08/29/12 15:30:56","429663.7838","102.6","216.86","488","60.03","39"
"08/29/12 15:35:56","429663.7917","100.0","217.14","479","60.03","39"
"08/29/12 15:40:56","429663.7994","98.0","216.75","466","60.0","39"
"08/29/12 15:45:55","429663.8069","95.2","215.8","460","60.03","38"
"08/29/12 15:50:55","429663.8142","93.3","215.17","454","60.03","38"
"08/29/12 15:55:56","429663.8213","90.3","215.99","440","60.03","38"
"08/29/12 16:00:56","429663.8282","87.7","216.41","426","60.03","38"
"08/29/12 16:05:55","429663.8349","85.1","216.8","413","60.0","37"
"08/29/12 16:10:55","429663.8414","81.8","215.93","404","60.0","37"
"08/29/12 16:15:55","429663.8477","79.0","214.96","393","60.03","37"
"08/29/12 16:20:56","429663.8537","76.1","215.76","374","60.0","36"
"08/29/12 16:25:56","429663.8596","73.5","215.31","367","60.0","36"
"08/29/12 16:30:56","429663.8651","70.6","215.81","353","60.03","36"
"08/29/12 16:35:55","429663.8705","68.2","214.6","344","60.03","35"
"08/29/12 16:40:55","429663.8756","64.6","214.17","328","60.0","35"
"08/29/12 16:45:55","429663.8806","61.4","214.93","312","60.03","35"
"08/29/12 16:50:56","429663.8846","58.4","213.99","145","60.03","35"
"08/29/12 16:55:56","429663.8885","51.0","214.26","377","60.03","34"
"08/29/12 17:00:56","429663.8924","48.8","214.67","305","60.03","34"
"08/29/12 17:05:56","429663.8963","43.9","215.07","329","60.03","33"
"08/29/12 17:10:56","429663.8999","44.5","214.0","110","60.0","33"
"08/29/12 17:15:55","429663.9033","36.6","214.03","267","60.03","33"
"08/29/12 17:20:56","429663.9066","44.7","213.93","258","60.03","32"
"08/29/12 17:25:56","429663.9096","32.6","214.17","149","60.03","32"
"08/29/12 17:30:55","429663.9122","36.4","213.49","175","60.03","32"
"08/29/12 17:35:56","429663.9148","27.6","213.02","144","60.03","32"
"08/29/12 17:40:56","429663.917","31.7","212.79","287","60.03","31"
"08/29/12 17:45:56","429663.9191","23.6","212.32","275","60.03","31"
"08/29/12 17:50:55","429663.9208","18.6","212.59","89","60.03","31"
"08/29/12 17:55:55","429663.9223","14.5","212.01","3","60.03","30"
"08/29/12 18:00:55","429663.9234","21.2","213.08","249","60.03","30"
"08/29/12 18:05:56","429663.9245","5.7","213.81","226","60.03","29"
"08/29/12 18:10:56","429663.9253","12.8","214.13","3","60.03","29"
"08/29/12 18:15:55","429663.926","0.0","214.1","1","60.07","29"
"08/29/12 18:20:56","429663.9267","15.0","214.41","2","60.03","28"
"08/29/12 18:25:55","429663.9272","7.7","213.37","0","60.0","28"
"08/29/12 18:30:56","429663.9277","0.0","213.39","0","60.03","28"
"08/29/12 18:35:55","429663.9281","11.1","213.14","0","60.0","27"
"08/29/12 18:40:55","429663.9285","0.0","213.48","0","60.03","27"
"08/29/12 18:45:55","429663.9289","0.0","213.16","0","60.0","27"
"08/29/12 18:50:56","429663.9292","12.8","214.15","2","60.0","27"
"08/29/12 18:55:55","429663.9294","0.0","214.68","0","60.0","27"
"08/30/12 06:45:56","429663.9303","12.8","214.72","0","60.03","23"
"08/30/12 06:50:55","429663.9309","10.7","214.32","19","60.03","24"
"08/30/12 06:55:55","429663.9315","8.2","214.44","126","60.03","24"
"08/30/12 07:00:56","429663.9324","14.7","213.48","13","60.03","24"
"08/30/12 07:05:55","429663.9333","10.6","212.87","2","60.03","24"
"08/30/12 07:10:56","429663.9341","0.0","214.05","0","60.03","24"
"08/30/12 07:15:57","429663.9344","6.8","214.02","147","60.0","25"
"08/30/12 07:20:56","429663.9348","0.0","213.89","0","60.03","24"
"08/30/12 07:25:55","429663.9361","11.5","214.18","14","60.03","25"
"08/30/12 07:30:55","429663.938","34.9","214.07","76","60.03","25"
"08/30/12 07:35:57","429663.9401","35.0","214.47","267","60.0","25"
"08/30/12 07:40:57","429663.9427","37.8","214.19","239","60.0","26"
"08/30/12 07:45:56","429663.9453","40.3","214.59","311","60.03","26"
"08/30/12 07:50:55","429663.9483","31.5","214.23","167","60.03","27"
"08/30/12 07:55:56","429663.9514","39.0","213.98","210","60.0","27"
"08/30/12 08:00:55","429663.9551","55.0","214.15","231","60.03","27"
"08/30/12 08:05:57","429663.9589","35.6","214.47","311","60.03","28"
"08/30/12 08:10:56","429663.9607","36.1","213.39","244","60.0","27"
"08/30/12 08:15:56","429663.9632","43.7","214.37","206","60.03","28"
"08/30/12 08:20:56","429663.9667","45.3","215.96","108","60.0","28"
"08/30/12 08:25:57","429663.9706","59.6","214.67","322","60.03","28"
"08/30/12 08:30:56","429663.9747","68.1","214.19","364","60.03","29"
"08/30/12 08:35:55","429663.979","52.9","214.56","87","60.03","29"
"08/30/12 08:40:55","429663.9835","68.4","213.69","115","60.0","30"
"08/30/12 08:45:55","429663.9883","73.4","214.53","369","60.0","31"
"08/30/12 08:50:56","429663.9942","78.1","215.03","388","60.0","31"
"08/30/12 08:55:55","429664.0005","85.9","214.83","418","60.03","32"
"08/30/12 09:00:55","429664.0074","89.5","214.3","435","60.0","32"
"08/30/12 09:05:55","429664.0145","94.0","214.28","456","60.03","33"
"08/30/12 09:10:56","429664.022","99.1","214.46","481","60.03","34"
"08/30/12 09:15:55","429664.0281","55.0","213.31","230","60.0","34"
"08/30/12 09:20:56","429664.0342","97.1","215.08","470","60.0","34"
"08/30/12 09:25:56","429664.0402","79.8","215.36","390","60.0","34"
"08/30/12 09:30:56","429664.0448","75.4","214.51","378","60.03","34"
