"America/Chicago Time","Lifetime Energy (kWh)","Power (W)","AC Volts RMS (V) ","AC Amps RMS (mA)","Grid Frequency (Hz)","Inverter Temperature (C)"
"08/30/12 09:35:56","429664.0507","43.9","214.27","159","60.0","34"
"08/30/12 09:40:57","429664.0558","109.7","216.06","523","60.0","35"
"08/30/12 09:45:55","429664.0642","103.8","215.36","501","60.03","35"
"08/30/12 09:50:55","429664.0721","84.6","213.99","417","60.0","36"
"08/30/12 09:55:55","429664.0804","112.3","215.39","536","60.03","37"
"08/30/12 10:00:56","429664.0892","104.7","215.5","503","60.03","37"
"08/30/12 10:05:56","429664.0971","107.7","215.85","514","60.0","38"
"08/30/12 10:10:55","429664.106","126.2","216.24","589","60.03","38"
"08/30/12 10:15:56","429664.1158","125.9","217.24","591","60.03","39"
"08/30/12 10:20:56","429664.1251","60.4","215.22","99","60.0","39"
"08/30/12 10:25:56","429664.1323","41.2","215.35","215","60.0","39"
"08/30/12 10:30:56","429664.1364","59.3","213.83","337","60.0","39"
"08/30/12 10:35:56","429664.1402","57.1","213.52","102","60.03","38"
"08/30/12 10:40:56","429664.1442","63.5","213.21","274","60.03","37"
"08/30/12 10:45:57","429664.152","115.4","215.14","546","60.0","38"
"08/30/12 10:50:57","429664.1577","74.5","213.92","293","60.03","37"
"08/30/12 10:55:56","429664.1618","41.6","213.23","346","60.0","37"
"08/30/12 11:00:56","429664.1683","108.7","216.22","521","60.03","37"
"08/30/12 11:05:56","429664.175","86.0","215.13","421","60.0","37"
"08/30/12 11:10:57","429664.1827","103.6","216.14","493","60.03","38"
"08/30/12 11:15:56","429664.1878","32.8","213.22","106","60.03","37"
"08/30/12 11:20:56","429664.1902","22.0","213.0","105","60.0","37"
"08/30/12 11:25:56","429664.1924","31.8","214.01","118","60.03","36"
"08/30/12 11:30:55","429664.1959","46.7","214.56","201","60.03","35"
"08/30/12 11:35:56","429664.1996","36.3","214.34","88","60.0","35"
"08/30/12 11:40:57","429664.2029","56.1","214.06","209","60.0","34"
"08/30/12 11:45:56","429664.2086","162.0","216.76","748","60.03","35"
"08/30/12 11:50:56","429664.2154","47.8","212.93","264","60.0","35"
"08/30/12 11:55:56","429664.2216","86.9","214.34","427","60.03","34"
"08/30/12 12:00:56","429664.2321","92.8","214.4","453","60.07","35"
"08/30/12 12:05:57","429664.238","43.5","214.48","320","60.03","34"
"08/30/12 12:10:57","429664.2413","50.8","214.73","386","60.03","34"
"08/30/12 12:15:56","429664.2472","80.2","215.47","396","60.0","34"
"08/30/12 12:20:57","429664.2584","159.6","216.59","736","60.03","37"
"08/30/12 12:25:57","429664.2701","148.8","216.13","691","60.03","38"
"08/30/12 12:30:56","429664.2818","154.5","216.46","722","60.03","39"
"08/30/12 12:35:56","429664.2874","77.0","214.6","387","60.03","39"
"08/30/12 12:40:56","429664.2933","64.5","213.74","333","60.0","39"
"08/30/12 12:45:57","429664.3032","144.2","215.41","675","60.03","40"
"08/30/12 12:50:55","429664.3146","153.5","215.5","712","60.03","41"
"08/30/12 12:55:57","429664.3262","129.4","215.87","610","60.07","42"
"08/30/12 13:00:57","429664.3331","79.8","215.09","396","60.07","41"
"08/30/12 13:05:55","429664.34","65.9","214.01","331","60.0","41"
"08/30/12 13:10:57","429664.3448","94.1","214.79","458","60.03","40"
"08/30/12 13:15:55","429664.3523","108.0","215.12","515","60.03","40"
"08/30/12 13:20:57","429664.3604","82.4","214.54","406","60.03","40"
"08/30/12 13:25:57","429664.3682","71.8","214.21","362","60.03","40"
"08/30/12 13:30:57","429664.378","155.2","217.13","716","60.07","41"
"08/30/12 13:35:55","429664.3888","141.7","216.04","659","60.03","42"
"08/30/12 13:40:56","429664.3991","153.7","216.46","708","60.0","42"
"08/30/12 13:45:55","429664.4105","146.9","216.44","683","60.0","43"
"08/30/12 13:50:56","429664.4207","156.2","216.14","727","60.03","43"
"08/30/12 13:55:57","429664.4303","87.2","214.18","425","60.0","43"
"08/30/12 14:00:55","429664.4367","69.2","214.69","352","60.03","43"
"08/30/12 14:05:55","429664.4427","59.2","214.35","311","60.03","43"
"08/30/12 14:10:55","429664.4469","38.1","214.26","81","60.03","42"
"08/30/12 14:15:57","429664.451","66.5","214.61","338","60.0","41"
"08/30/12 14:20:56","429664.4558","46.4","213.86","368","60.03","40"
"08/30/12 14:25:57","429664.4624","110.5","215.51","531","60.0","40"
"08/30/12 14:30:57","429664.4671","43.5","214.05","312","60.03","39"
"08/30/12 14:35:56","429664.4707","45.0","213.82","322","60.03","39"
"08/30/12 14:40:56","429664.4751","47.2","213.98","423","60.03","38"
"08/30/12 14:45:57","429664.4798","148.4","216.84","688","60.03","38"
"08/30/12 14:50:56","429664.4876","72.0","214.71","394","60.0","38"
"08/30/12 14:55:56","429664.4928","47.2","214.36","122","60.0","37"
"08/30/12 15:00:55","429664.4962","41.4","212.82","320","60.03","36"
"08/30/12 15:05:56","429664.4989","28.7","214.34","231","60.03","35"
"08/30/12 15:10:57","429664.5014","34.5","214.29","77","60.03","34"
"08/30/12 15:15:57","429664.5034","32.1","213.06","60","60.0","33"
"08/30/12 15:20:55","429664.5047","12.1","212.55","209","60.03","32"
"08/30/12 15:25:57","429664.5058","13.1","212.51","1","60.03","32"
"08/30/12 15:30:56","429664.5067","0.0","212.55","66","60.03","31"
"08/30/12 15:35:57","429664.5074","14.1","213.23","1","60.0","31"
"08/30/12 15:40:56","429664.5083","13.6","214.0","1","60.0","31"
"08/30/12 15:45:57","429664.509","10.7","213.19","0","60.03","30"
"08/30/12 15:50:55","429664.5097","15.2","212.9","29","60.03","30"
"08/30/12 15:55:56","429664.5103","0.0","213.78","0","60.03","30"
"08/30/12 16:00:57","429664.5108","14.1","212.6","6","60.0","29"
"08/30/12 16:05:56","429664.5111","0.0","212.97","0","60.0","29"
"08/30/12 16:10:57","429664.5116","6.4","212.59","0","60.0","29"
"08/30/12 16:15:57","429664.5122","14.0","213.58","0","60.0","29"
"08/30/12 16:20:56","429664.5132","13.7","213.34","50","60.0","29"
"08/30/12 16:25:57","429664.5146","14.9","213.8","42","60.0","30"
"08/30/12 16:30:56","429664.5159","16.9","213.51","34","60.03","30"
"08/30/12 16:35:56","429664.5171","12.7","213.73","17","60.03","30"
"08/30/12 16:40:56","429664.5186","17.0","214.25","24","60.0","30"
"08/30/12 16:45:55","429664.5202","12.9","213.07","24","60.03","30"
"08/30/12 16:50:55","429664.5222","34.8","213.25","79","60.03","30"
"08/30/12 16:55:56","429664.5239","15.5","213.72","25","60.0","30"
"08/30/12 17:00:56","429664.5251","10.2","214.42","5","60.07","30"
"08/30/12 17:05:57","429664.526","13.6","213.53","146","60.03","30"
"08/30/12 17:10:56","429664.527","13.8","212.73","45","60.03","30"
"08/30/12 17:15:57","429664.5276","11.0","213.76","3","60.03","30"
"08/30/12 17:20:56","429664.5282","15.1","213.08","56","60.03","30"
"08/30/12 17:25:57","429664.5291","15.9","213.53","20","60.03","30"
"08/30/12 17:30:56","429664.53","15.4","212.99","10","60.03","30"
"08/30/12 17:35:57","429664.5309","15.4","213.46","11","60.03","30"
"08/30/12 17:40:56","429664.5323","22.9","213.89","199","60.03","30"
"08/30/12 17:45:56","429664.5342","26.1","213.59","63","60.07","30"
"08/30/12 17:50:57","429664.5354","3.1","212.53","191","60.03","30"
"08/30/12 17:55:57","429664.5362","14.8","213.23","12","60.07","30"
"08/30/12 18:00:57","429664.5369","11.6","212.65","8","60.03","30"
"08/30/12 18:05:56","429664.5376","13.8","212.58","72","60.03","30"
"08/30/12 18:10:56","429664.5382","13.1","213.67","1","60.03","30"
"08/30/12 18:15:57","429664.5389","14.0","213.86","1","60.03","30"
"08/30/12 18:20:56","429664.5393","11.9","213.23","210","60.0","30"
"08/30/12 18:25:56","429664.5396","0.0","213.7","0","60.03","30"
"08/30/12 18:30:56","429664.54","11.3","214.26","6","60.03","29"
"08/30/12 18:35:57","429664.5407","0.0","212.87","0","60.03","29"
"08/30/12 18:40:57","429664.5415","14.4","212.65","16","60.03","29"
"08/30/12 18:45:57","429664.542","13.7","213.89","52","60.0","30"
"08/31/12 06:45:56","429664.5431","0.0","214.15","0","60.07","17"
"08/31/12 06:50:56","429664.5437","14.5","213.78","1","60.03","18"
"08/31/12 06:55:56","429664.5444","12.3","212.95","12","60.03","18"
"08/31/12 07:00:57","429664.5453","11.7","213.12","35","60.03","18"
"08/31/12 07:05:56","429664.5464","14.6","213.7","103","60.03","19"
"08/31/12 07:10:57","429664.5478","20.5","213.77","19","60.03","19"
"08/31/12 07:15:56","429664.5494","31.9","213.41","44","60.03","20"
"08/31/12 07:20:57","429664.5513","18.7","212.29","20","60.03","20"
"08/31/12 07:25:58","429664.5534","33.4","213.54","148","60.0","20"
"08/31/12 07:30:57","429664.5558","29.3","214.54","137","60.03","21"
"08/31/12 07:35:56","429664.5584","40.0","213.37","255","60.0","22"
"08/31/12 07:40:56","429664.5614","43.7","213.07","253","60.03","22"
"08/31/12 07:45:57","429664.5646","45.2","213.57","327","60.0","23"
"08/31/12 07:50:57","429664.5681","53.8","213.8","406","60.0","23"
"08/31/12 07:55:56","429664.5718","49.4","213.42","238","60.03","24"
"08/31/12 08:00:57","429664.5757","55.9","212.78","313","60.0","25"
"08/31/12 08:05:57","429664.5797","48.6","212.96","414","60.0","25"
"08/31/12 08:10:57","429664.5836","42.9","213.34","300","60.03","26"
"08/31/12 08:15:57","429664.5875","44.6","213.8","382","60.0","26"
"08/31/12 08:20:57","429664.5916","59.3","213.88","392","60.0","27"
"08/31/12 08:25:56","429664.5961","54.1","213.59","97","60.03","27"
"08/31/12 08:30:57","429664.6012","70.7","214.31","358","60.0","28"
"08/31/12 08:35:57","429664.6063","74.5","215.26","373","60.03","28"
"08/31/12 08:45:58","429664.6184","82.4","215.04","407","60.0","29"
"08/31/12 08:50:57","429664.6251","88.6","214.42","435","60.03","29"
"08/31/12 08:55:57","429664.6321","91.5","214.65","440","60.0","30"
"08/31/12 09:00:58","429664.6393","94.0","214.34","459","60.0","31"
"08/31/12 09:05:57","429664.6467","97.3","214.47","471","60.0","31"
"08/31/12 09:10:57","429664.6544","99.6","215.16","480","60.0","31"
"08/31/12 09:15:57","429664.6622","102.4","215.13","491","60.0","32"
"08/31/12 09:20:57","429664.6704","105.0","215.17","504","60.0","32"
"08/31/12 09:25:57","429664.6787","108.0","214.81","518","59.96","32"
"08/31/12 09:30:56","429664.6872","111.0","217.4","526","60.0","33"
"08/31/12 09:35:57","429664.6959","113.3","216.59","537","60.03","33"
"08/31/12 09:40:57","429664.7048","115.6","216.9","547","60.0","33"
"08/31/12 09:45:57","429664.7139","117.4","216.96","555","60.03","34"
"08/31/12 09:50:58","429664.7232","120.0","216.24","567","60.0","34"
"08/31/12 09:55:57","429664.7325","121.8","216.66","573","60.03","35"
"08/31/12 10:00:56","429664.742","123.5","217.18","578","60.0","35"
"08/31/12 10:05:57","429664.7517","125.0","216.57","590","60.0","36"
"08/31/12 10:10:56","429664.7615","127.1","216.48","594","60.0","36"
"08/31/12 10:15:57","429664.7715","129.8","215.88","610","60.0","36"
"08/31/12 10:20:56","429664.7817","131.6","216.49","618","60.03","36"
"08/31/12 10:25:56","429664.792","132.9","217.46","617","60.03","37"
"08/31/12 10:30:57","429664.8024","133.8","217.17","622","60.0","37"
"08/31/12 10:35:57","429664.8129","135.7","217.64","631","60.0","37"
"08/31/12 10:40:56","429664.8235","136.5","216.84","635","60.07","38"
"08/31/12 10:45:57","429664.8342","138.1","217.47","645","60.0","38"
"08/31/12 10:50:58","429664.8451","138.5","217.07","645","60.03","38"
"08/31/12 10:55:57","429664.8559","140.5","218.02","652","60.07","39"
"08/31/12 11:00:57","429664.8669","142.7","218.25","660","60.03","39"
"08/31/12 11:05:57","429664.878","143.9","217.49","664","60.03","39"
"08/31/12 11:10:56","429664.8893","145.6","217.03","678","60.03","39"
"08/31/12 11:15:57","429664.9008","146.9","216.02","677","60.03","39"
"08/31/12 11:20:57","429664.9123","148.5","216.58","685","60.0","39"
"08/31/12 11:25:56","429664.9238","147.8","216.77","684","60.0","39"
"08/31/12 11:30:57","429664.9354","148.2","217.26","683","60.0","39"
"08/31/12 11:35:56","429664.9469","149.5","216.85","689","60.0","40"
"08/31/12 11:40:57","429664.9587","151.2","216.76","699","60.0","40"
"08/31/12 11:45:57","429664.9705","151.5","217.27","702","60.03","40"
"08/31/12 11:50:56","429664.9822","150.6","216.46","697","60.03","40"
"08/31/12 11:55:56","429664.994","150.8","217.05","698","60.0","40"
"08/31/12 12:00:57","429665.0058","150.5","216.53","697","60.03","41"
"08/31/12 12:05:57","429665.0176","153.0","216.58","708","60.0","41"
"08/31/12 12:10:57","429665.0296","154.0","216.8","714","60.0","41"
"08/31/12 12:15:56","429665.0415","154.3","216.81","716","60.03","41"
"08/31/12 12:20:56","429665.0536","154.5","215.93","717","60.03","41"
"08/31/12 12:25:57","429665.0657","155.2","216.93","717","60.0","40"
"08/31/12 12:30:57","429665.0778","154.7","215.92","717","60.0","40"
"08/31/12 12:35:57","429665.0898","154.6","216.25","718","60.03","40"
"08/31/12 12:40:57","429665.1019","155.8","217.57","719","60.0","40"
"08/31/12 12:45:56","429665.1139","152.9","216.3","711","60.0","40"
"08/31/12 12:50:56","429665.1259","155.4","216.69","711","60.0","40"
"08/31/12 12:55:56","429665.1378","153.3","216.13","712","60.0","40"
"08/31/12 13:00:56","429665.1498","153.4","216.55","712","60.07","40"
"08/31/12 13:05:57","429665.1617","153.3","217.12","707","60.03","40"
"08/31/12 13:10:58","429665.1738","154.3","217.24","704","60.0","40"
"08/31/12 13:15:56","429665.1857","153.3","217.42","705","60.03","40"
"08/31/12 13:20:56","429665.1975","151.5","217.67","702","60.0","40"
"08/31/12 13:25:57","429665.2092","150.4","217.89","692","60.0","40"
"08/31/12 13:30:56","429665.2209","149.8","217.65","686","60.0","40"
"08/31/12 13:35:57","429665.2325","148.9","217.33","686","60.03","40"
"08/31/12 13:40:57","429665.2441","147.6","217.78","683","60.03","40"
"08/31/12 13:45:56","429665.2555","147.4","216.76","687","60.0","40"
"08/31/12 13:50:56","429665.267","146.3","216.6","679","60.0","40"
"08/31/12 13:55:57","429665.2783","144.4","216.67","673","60.03","41"
"08/31/12 14:00:57","429665.2896","143.9","216.1","667","60.03","41"
"08/31/12 14:05:57","429665.3007","143.0","216.66","661","60.0","41"
"08/31/12 14:10:57","429665.3118","140.7","216.34","656","60.0","41"
"08/31/12 14:15:57","429665.3227","140.1","216.25","655","60.0","41"
"08/31/12 14:20:57","429665.3336","137.5","216.45","639","60.0","41"
"08/31/12 14:25:57","429665.3442","137.4","215.42","646","60.0","41"
"08/31/12 14:30:56","429665.3549","136.3","216.58","636","60.03","41"
"08/31/12 14:35:57","429665.3654","134.0","216.97","622","60.0","41"
"08/31/12 14:40:57","429665.3758","131.8","216.79","618","60.03","41"
"08/31/12 14:45:56","429665.3855","124.4","216.14","586","60.0","40"
"08/31/12 14:50:56","429665.3956","129.1","215.52","611","60.0","40"
"08/31/12 14:55:57","429665.4056","126.2","216.32","593","60.03","40"
"08/31/12 15:00:57","429665.4153","123.9","216.26","582","60.03","39"
"08/31/12 15:05:58","429665.4249","122.3","216.22","573","60.03","39"
"08/31/12 15:10:57","429665.4343","119.5","215.67","565","60.0","39"
"08/31/12 15:15:58","429665.4436","117.6","215.56","556","60.0","39"
"08/31/12 15:20:56","429665.4526","115.5","216.34","547","60.0","38"
"08/31/12 15:25:57","429665.4615","113.2","215.55","537","60.0","38"
"08/31/12 15:30:57","429665.4703","110.8","215.63","528","60.03","38"
"08/31/12 15:35:58","429665.4788","108.2","216.11","517","60.03","38"
"08/31/12 15:40:56","429665.4871","106.4","215.44","510","60.03","38"
"08/31/12 15:45:58","429665.4954","103.7","215.97","498","60.03","37"
"08/31/12 15:50:56","429665.5033","100.5","215.85","484","60.03","37"
"08/31/12 15:55:57","429665.511","98.0","215.02","477","60.03","37"
"08/31/12 16:00:56","429665.5185","94.8","215.33","462","60.03","36"
"08/31/12 16:05:56","429665.5258","92.6","215.83","449","60.0","36"
"08/31/12 16:10:57","429665.533","89.3","215.24","435","60.03","36"
"08/31/12 16:15:57","429665.5398","86.3","215.66","423","60.03","36"
"08/31/12 16:20:58","429665.5464","83.2","215.63","410","60.0","35"
"08/31/12 16:25:58","429665.5527","80.1","215.04","396","60.0","35"
"08/31/12 16:30:57","429665.5588","76.5","215.46","382","60.03","35"
"08/31/12 16:35:56","429665.5646","73.8","215.05","367","60.0","35"
"08/31/12 16:40:56","429665.5702","70.4","214.98","351","60.03","34"
"08/31/12 16:45:57","429665.5755","66.6","214.31","340","60.03","34"
"08/31/12 16:50:57","429665.5806","63.7","214.88","322","60.03","33"
"08/31/12 16:55:56","429665.5852","52.7","214.15","337","60.0","33"
"08/31/12 17:00:56","429665.5891","52.7","215.13","307","60.0","33"
"08/31/12 17:05:57","429665.5929","45.2","215.28","133","60.0","33"
"08/31/12 17:10:58","429665.5968","49.0","215.02","282","60.03","32"
"08/31/12 17:15:57","429665.6004","38.8","214.55","104","60.03","32"
"08/31/12 17:20:57","429665.6038","36.1","213.91","349","60.03","32"
"08/31/12 17:25:57","429665.6069","36.8","214.2","331","60.03","32"
"08/31/12 17:30:57","429665.6097","29.8","214.03","237","60.03","32"
"08/31/12 17:35:57","429665.6122","27.3","213.83","74","60.03","32"
"08/31/12 17:40:57","429665.6145","29.6","214.12","19","60.03","31"
"08/31/12 17:45:57","429665.6165","33.5","214.41","72","60.07","31"
"08/31/12 17:50:57","429665.6183","11.6","213.8","112","60.03","30"
"08/31/12 17:55:56","429665.6197","16.8","213.75","68","60.07","30"
"08/31/12 18:00:57","429665.621","12.5","213.99","88","60.03","30"
"08/31/12 18:05:57","429665.6219","13.9","214.08","2","60.03","29"
"08/31/12 18:10:57","429665.6228","6.5","213.5","168","60.03","29"
"08/31/12 18:15:57","429665.6234","14.3","214.02","162","60.0","29"
"08/31/12 18:20:56","429665.6238","0.0","213.37","36","60.03","28"
"08/31/12 18:25:57","429665.6241","0.0","213.62","0","60.03","28"
"09/01/12 06:45:58","429665.6255","14.3","214.05","19","60.03","15"
"09/01/12 06:50:58","429665.626","0.0","214.04","0","60.03","15"
"09/01/12 06:55:57","429665.6266","15.6","212.79","190","60.0","15"
"09/01/12 07:00:57","429665.6275","4.9","213.03","126","60.03","15"
"09/01/12 07:05:57","429665.6284","12.1","213.95","4","60.0","16"
"09/01/12 07:10:58","429665.6295","13.9","214.08","15","60.03","16"
"09/01/12 07:15:57","429665.6308","13.9","214.03","12","60.0","17"
"09/01/12 07:20:58","429665.6325","12.6","213.87","206","60.07","17"
"09/01/12 07:25:58","429665.6344","32.1","214.33","189","60.0","18"
"09/01/12 07:30:57","429665.6367","33.2","213.75","188","60.0","18"
"09/01/12 07:35:57","429665.6391","32.4","214.11","141","60.03","19"
"09/01/12 07:40:57","429665.6418","31.0","214.34","82","60.0","20"
"09/01/12 07:45:56","429665.6446","35.4","213.83","118","60.03","20"
"09/01/12 07:50:57","429665.6479","37.4","213.68","222","60.03","21"
"09/01/12 07:55:58","429665.6514","55.8","214.05","117","60.03","22"
"09/01/12 08:00:57","429665.6553","48.2","214.07","399","60.0","23"
"09/01/12 08:05:58","429665.6591","40.5","214.6","211","60.03","24"
"09/01/12 08:10:58","429665.663","45.7","214.6","226","60.0","24"
"09/01/12 08:15:58","429665.6669","55.6","214.42","367","60.03","25"
"09/01/12 08:20:58","429665.6711","57.3","214.95","368","60.03","26"
"09/01/12 08:25:57","429665.6753","46.4","214.79","255","60.0","27"
"09/01/12 08:30:58","429665.68","52.0","215.35","450","60.0","28"
"09/01/12 08:35:58","429665.6857","76.8","215.13","381","60.0","28"
"09/01/12 08:40:57","429665.6918","79.6","215.12","396","60.03","29"
"09/01/12 08:45:57","429665.698","82.7","215.02","403","60.0","30"
"09/01/12 08:50:57","429665.7045","85.2","215.67","414","60.07","31"
"09/01/12 08:55:57","429665.7112","87.0","214.57","427","60.03","31"
"09/01/12 09:00:57","429665.7181","89.7","215.21","438","60.0","32"
"09/01/12 09:05:57","429665.7252","93.1","215.4","452","60.03","33"
"09/01/12 09:10:58","429665.7326","96.5","215.52","463","60.03","33"
"09/01/12 09:15:58","429665.7402","99.3","215.32","479","60.0","34"
"09/01/12 09:20:57","429665.7481","102.2","215.68","490","60.0","34"
"09/01/12 09:25:58","429665.7562","105.1","215.08","501","60.03","35"
"09/01/12 09:30:57","429665.7644","107.7","215.04","516","60.0","35"
"09/01/12 09:35:58","429665.7728","110.0","215.28","524","60.0","36"
"09/01/12 09:40:57","429665.7815","112.4","215.4","537","60.03","36"
"09/01/12 09:45:57","429665.7903","114.8","217.02","539","60.03","36"
"09/01/12 09:50:57","429665.7993","116.6","217.16","552","60.03","37"
"09/01/12 09:55:57","429665.8084","118.6","216.05","558","60.03","37"
"09/01/12 10:00:57","429665.8177","120.6","216.15","565","60.0","38"
"09/01/12 10:05:57","429665.8272","121.7","216.3","575","60.07","38"
"09/01/12 10:10:57","429665.8367","123.4","217.76","571","60.0","39"
"09/01/12 10:15:57","429665.8464","125.1","216.31","585","60.03","39"
"09/01/12 10:20:58","429665.8562","127.3","216.6","594","60.03","40"
"09/01/12 10:25:58","429665.8662","128.8","216.21","608","60.03","40"
"09/01/12 10:30:58","429665.8764","131.0","216.09","612","60.0","40"
"09/01/12 10:35:58","429665.8866","132.5","215.79","620","60.03","40"
"09/01/12 10:40:58","429665.897","133.8","216.13","628","60.0","40"
"09/01/12 10:45:57","429665.9074","135.0","216.26","631","60.03","40"
"09/01/12 10:50:57","429665.918","137.5","217.71","636","60.03","41"
"09/01/12 10:55:57","429665.9286","137.0","217.63","639","60.03","41"
"09/01/12 11:00:57","429665.9393","138.9","216.86","648","60.03","41"
"09/01/12 11:05:57","429665.9501","139.3","217.51","648","60.03","41"
"09/01/12 11:10:57","429665.9611","141.7","216.24","661","60.0","41"
"09/01/12 11:15:58","429665.9722","142.1","216.85","660","60.03","41"
"09/01/12 11:20:57","429665.9833","143.1","217.58","662","60.03","41"
"09/01/12 11:25:58","429665.9945","144.6","216.76","671","60.03","41"
"09/01/12 11:30:58","429666.0059","145.4","217.09","674","60.03","41"
"09/01/12 11:35:57","429666.0171","144.8","216.84","667","60.0","41"
"09/01/12 11:40:58","429666.0284","145.7","217.45","674","60.03","41"
"09/01/12 11:45:57","429666.0398","147.0","216.83","677","60.0","41"
"09/01/12 11:50:58","429666.0513","147.1","216.93","681","60.03","41"
"09/01/12 11:55:58","429666.0627","146.6","217.19","678","60.03","41"
"09/01/12 12:00:57","429666.0741","146.2","216.36","673","60.03","42"
"09/01/12 12:05:57","429666.0855","146.2","216.88","680","60.0","42"
"09/01/12 12:10:58","429666.097","147.3","216.29","683","60.03","42"
"09/01/12 12:15:58","429666.1084","147.3","216.77","679","60.0","42"
"09/01/12 12:20:57","429666.1199","147.7","216.71","683","60.0","43"
"09/01/12 12:25:57","429666.1314","148.4","217.17","687","60.03","43"
"09/01/12 12:30:57","429666.143","148.8","216.32","691","60.0","43"
"09/01/12 12:35:57","429666.1545","148.7","216.86","688","60.0","43"
"09/01/12 12:40:57","429666.1661","148.7","217.66","688","60.0","43"
"09/01/12 12:45:57","429666.1776","147.2","216.97","683","60.03","43"
"09/01/12 12:50:57","429666.1892","148.2","216.67","688","60.03","43"
"09/01/12 12:55:57","429666.2006","146.4","216.65","681","60.03","43"
"09/01/12 13:00:58","429666.2121","146.5","217.32","678","60.03","43"
"09/01/12 13:05:57","429666.2235","146.4","216.9","682","60.03","43"
"09/01/12 13:10:57","429666.2349","146.7","216.46","683","60.03","43"
"09/01/12 13:15:57","429666.2464","147.1","217.13","676","60.0","43"
"09/01/12 13:20:57","429666.2577","131.5","216.57","614","60.0","42"
"09/01/12 13:25:57","429666.2667","110.9","216.02","527","60.03","42"
"09/01/12 13:30:57","429666.2781","149.6","217.39","690","60.07","42"
"09/01/12 13:35:57","429666.2898","150.3","217.11","693","60.03","42"
"09/01/12 13:40:57","429666.3005","88.0","216.57","427","60.0","41"
"09/01/12 13:45:57","429666.3052","101.5","216.16","484","60.03","40"
"09/01/12 13:50:58","429666.3156","149.1","217.51","691","60.0","40"
"09/01/12 13:55:58","429666.3269","144.3","217.14","668","60.03","40"
"09/01/12 14:00:58","429666.338","141.4","217.37","653","60.0","40"
"09/01/12 14:05:58","429666.349","138.5","216.7","647","60.03","40"
"09/01/12 14:10:58","429666.3598","136.5","216.48","634","60.0","40"
"09/01/12 14:15:58","429666.3703","134.6","217.51","626","60.03","40"
"09/01/12 14:20:57","429666.3808","134.1","218.57","621","60.0","40"
"09/01/12 14:25:58","429666.3912","133.6","218.18","619","60.03","40"
"09/01/12 14:30:58","429666.4016","131.6","217.52","615","60.0","39"
"09/01/12 14:35:58","429666.4118","129.6","217.86","606","60.03","39"
"09/01/12 14:40:57","429666.4218","128.2","217.63","594","60.03","39"
"09/01/12 14:45:57","429666.4316","126.9","216.43","594","60.03","39"
"09/01/12 14:50:58","429666.4415","125.1","217.25","585","60.03","39"
"09/01/12 14:55:58","429666.4512","123.5","217.49","579","60.03","38"
"09/01/12 15:00:58","429666.4608","122.3","216.92","574","60.03","38"
"09/01/12 15:05:58","429666.4701","119.6","216.92","559","60.03","38"
"09/01/12 15:10:57","429666.4793","117.3","216.9","552","60.03","38"
"09/01/12 15:15:58","429666.4883","115.4","216.74","546","60.03","38"
"09/01/12 15:20:58","429666.4972","112.7","216.57","534","60.03","38"
"09/01/12 15:25:58","429666.5058","110.1","216.13","521","60.03","38"
"09/01/12 15:30:58","429666.5144","107.6","216.01","512","60.0","37"
"09/01/12 15:35:58","429666.5225","104.7","216.89","497","60.03","37"
"09/01/12 15:40:58","429666.5306","102.1","216.04","487","60.0","37"
"09/01/12 15:45:57","429666.5384","98.8","215.32","476","60.03","37"
"09/01/12 15:50:58","429666.546","96.4","215.31","462","60.03","36"
"09/01/12 15:55:58","429666.5533","92.5","215.99","448","60.07","36"
"09/01/12 16:00:58","429666.5604","88.1","215.32","429","60.0","36"
"09/01/12 16:05:57","429666.567","84.4","215.94","414","60.03","35"
"09/01/12 16:10:58","429666.5735","82.5","215.17","405","60.03","35"
"09/01/12 16:15:57","429666.5798","79.3","216.41","392","60.0","35"
"09/01/12 16:20:57","429666.5859","78.0","215.8","389","60.03","34"
"09/01/12 16:25:57","429666.5919","76.3","216.21","377","60.03","34"
"09/01/12 16:30:57","429666.5977","73.0","214.84","367","60.03","33"
"09/01/12 16:35:58","429666.6032","70.2","215.0","354","60.03","33"
"09/01/12 16:40:57","429666.6086","67.8","215.66","341","60.0","33"
"09/01/12 16:45:57","429666.6136","64.7","215.71","330","60.03","32"
"09/01/12 16:50:57","429666.6186","61.0","214.29","311","60.0","32"
"09/01/12 16:55:57","429666.6225","52.7","214.38","283","60.03","32"
"09/01/12 17:00:58","429666.6264","57.9","214.72","136","60.03","32"
"09/01/12 17:05:58","429666.6302","47.9","214.68","358","60.03","31"
"09/01/12 17:10:57","429666.634","50.8","214.01","407","60.03","31"
"09/01/12 17:15:58","429666.6375","47.9","214.54","294","60.03","31"
"09/01/12 17:20:58","429666.6407","44.8","215.29","331","60.03","30"
"09/01/12 17:25:58","429666.6436","30.0","214.58","141","60.03","30"
"09/01/12 17:30:58","429666.6462","26.9","214.4","211","60.07","30"
"09/01/12 17:35:58","429666.6484","32.5","214.74","96","60.03","29"
"09/01/12 17:40:57","429666.6506","25.9","214.59","244","60.03","29"
"09/01/12 17:45:57","429666.6524","24.6","213.93","40","60.03","28"
"09/01/12 17:50:58","429666.6541","11.3","213.15","169","60.03","28"
"09/01/12 17:55:58","429666.6555","13.5","213.66","3","60.0","28"
"09/01/12 18:00:58","429666.6567","18.9","213.14","103","60.0","27"
"09/01/12 18:05:57","429666.6576","13.9","213.27","0","60.03","27"
"09/01/12 18:10:57","429666.6585","14.7","213.28","0","60.03","26"
"09/01/12 18:15:57","429666.6591","15.3","213.35","1","60.03","26"
"09/01/12 18:20:58","429666.6596","0.0","213.98","0","60.03","26"
"09/01/12 18:25:58","429666.6599","12.7","213.76","2","60.03","26"
"09/01/12 18:30:58","429666.6603","0.0","213.46","0","60.03","25"
"09/01/12 18:35:58","429666.6605","0.0","213.54","0","60.07","25"
"09/02/12 06:55:57","429666.6619","0.0","214.31","0","60.03","15"
"09/02/12 07:00:59","429666.6624","0.0","214.23","141","60.03","15"
"09/02/12 07:05:57","429666.6631","8.1","214.44","0","60.0","16"
"09/02/12 07:10:57","429666.6639","10.0","214.32","0","60.0","16"
"09/02/12 07:15:57","429666.665","20.0","215.1","229","60.03","17"
"09/02/12 07:20:59","429666.6662","18.3","215.02","71","60.03","17"
"09/02/12 07:25:59","429666.6677","19.3","214.7","122","60.03","17"
"09/02/12 07:30:59","429666.6694","17.0","214.74","29","60.03","18"
"09/02/12 07:35:58","429666.6714","21.5","214.81","183","60.03","18"
"09/02/12 07:40:58","429666.6735","26.2","214.9","226","60.0","19"
"09/02/12 07:45:59","429666.676","36.8","214.47","280","60.0","19"
"09/02/12 07:50:57","429666.6787","31.5","214.05","296","60.0","19"
"09/02/12 07:55:59","429666.6816","44.4","215.49","88","60.03","20"
"09/02/12 08:00:58","429666.6847","46.6","215.36","225","60.03","20"
"09/02/12 08:05:58","429666.6881","52.2","215.11","214","60.0","21"
"09/02/12 08:10:58","429666.6917","55.9","216.01","137","60.0","21"
"09/02/12 08:15:58","429666.6956","48.7","215.43","345","60.03","22"
"09/02/12 08:20:58","429666.6994","39.3","215.45","379","60.03","23"
"09/02/12 08:25:57","429666.7033","51.1","214.48","138","60.0","23"
"09/02/12 08:30:58","429666.7071","47.0","214.94","357","60.0","24"
"09/02/12 08:35:58","429666.7111","38.7","214.96","296","60.03","24"
"09/02/12 08:40:57","429666.7152","46.0","214.94","414","60.0","25"
"09/02/12 08:45:58","429666.7197","42.9","215.18","383","60.03","25"
"09/02/12 08:50:58","429666.7248","75.7","214.92","378","60.03","26"
"09/02/12 08:55:59","429666.7309","78.6","215.24","388","60.03","26"
"09/02/12 09:00:59","429666.7371","82.3","215.61","404","60.0","27"
"09/02/12 09:05:59","429666.7436","85.0","215.82","417","60.03","27"
"09/02/12 09:10:57","429666.7504","89.0","216.23","433","60.0","27"
"09/02/12 09:15:58","429666.7575","92.8","215.62","447","60.0","28"
"09/02/12 09:20:57","429666.7647","94.1","216.63","451","60.0","28"
"09/02/12 09:25:58","429666.7722","96.4","216.74","461","60.0","29"
"09/02/12 09:30:58","429666.7798","98.8","216.46","472","60.03","29"
"09/02/12 09:35:58","429666.7876","101.6","217.04","488","60.03","29"
"09/02/12 09:40:59","429666.7957","105.4","216.15","502","59.96","30"
"09/02/12 09:45:57","429666.804","107.8","217.28","513","60.0","30"
"09/02/12 09:50:58","429666.8125","111.4","216.75","525","60.0","30"
"09/02/12 09:55:58","429666.8213","113.2","217.46","534","60.03","31"
"09/02/12 10:00:57","429666.8301","115.4","217.47","542","60.03","31"
"09/02/12 10:05:59","429666.8392","117.4","217.38","553","60.03","31"
"09/02/12 10:10:57","429666.8483","118.6","217.58","558","60.0","32"
"09/02/12 10:15:58","429666.8577","120.5","218.15","564","60.03","32"
"09/02/12 10:20:59","429666.8672","123.3","217.98","574","60.03","32"
"09/02/12 10:25:59","429666.8768","124.3","218.07","581","60.0","32"
"09/02/12 10:30:58","429666.8865","125.6","217.59","583","60.03","32"
"09/02/12 10:35:58","429666.8964","128.2","217.83","595","60.0","33"
"09/02/12 10:40:58","429666.9063","128.2","216.82","599","60.0","33"
"09/02/12 10:45:58","429666.9164","130.7","216.87","614","60.03","33"
"09/02/12 10:50:59","429666.9267","132.0","217.43","614","60.03","34"
"09/02/12 10:55:58","429666.937","133.8","217.04","624","60.0","34"
"09/02/12 11:00:58","429666.9475","135.3","216.55","630","60.0","34"
"09/02/12 11:05:58","429666.9581","137.0","216.42","641","60.03","35"
"09/02/12 11:10:58","429666.9688","138.5","217.6","643","60.0","35"
"09/02/12 11:15:59","429666.9797","138.0","217.87","637","60.03","35"
"09/02/12 11:20:59","429666.9902","131.9","217.16","614","60.03","35"
"09/02/12 11:25:57","429667.0007","136.1","217.4","632","60.03","35"
"09/02/12 11:30:58","429667.0114","141.3","216.61","658","60.0","36"
"09/02/12 11:35:58","429667.0224","138.0","217.09","642","60.03","36"
"09/02/12 11:40:59","429667.0334","143.6","217.67","662","60.03","36"
"09/02/12 11:45:59","429667.0443","137.0","217.25","642","60.03","36"
"09/02/12 11:50:59","429667.0547","135.1","217.06","628","60.03","36"
"09/02/12 11:55:57","429667.0646","127.4","217.18","597","60.03","35"
"09/02/12 12:00:57","429667.0748","125.4","216.85","589","60.07","36"
"09/02/12 12:05:59","429667.0841","115.3","216.26","546","60.03","35"
"09/02/12 12:10:58","429667.0931","123.5","216.58","577","60.03","35"
"09/02/12 12:15:58","429667.1032","143.9","217.47","668","60.0","35"
"09/02/12 12:20:58","429667.1138","133.7","216.96","626","60.03","35"
"09/02/12 12:25:57","429667.1245","136.6","217.68","633","60.0","35"
"09/02/12 12:30:59","429667.1356","137.6","217.43","641","60.0","36"
"09/02/12 12:35:58","429667.1467","138.4","217.65","643","60.03","36"
"09/02/12 12:40:58","429667.1553","81.8","215.53","405","60.0","35"
"09/02/12 12:45:58","429667.1632","138.9","216.81","648","60.0","35"
"09/02/12 12:50:58","429667.1737","133.1","216.87","623","60.03","35"
"09/02/12 12:55:58","429667.1844","141.7","217.26","655","60.0","35"
"09/02/12 13:00:57","429667.1953","141.5","216.5","661","60.03","36"
"09/02/12 13:05:58","429667.2063","143.2","216.68","664","60.03","36"
"09/02/12 13:10:57","429667.2171","138.2","216.71","643","60.0","37"
"09/02/12 13:15:59","429667.2283","144.7","216.86","669","60.0","37"
"09/02/12 13:20:59","429667.2394","141.6","217.07","659","60.03","38"
"09/02/12 13:25:58","429667.2503","139.4","216.82","651","60.03","38"
"09/02/12 13:30:58","429667.2612","139.9","217.63","650","60.03","38"
"09/02/12 13:35:57","429667.272","136.5","217.05","637","60.0","38"
"09/02/12 13:40:58","429667.2825","130.3","217.12","606","60.0","38"
"09/02/12 13:45:59","429667.2922","111.3","216.0","531","60.03","38"
"09/02/12 13:50:58","429667.3013","133.1","216.92","621","60.03","38"
"09/02/12 13:55:57","429667.3114","132.0","217.31","613","60.03","38"
"09/02/12 14:00:58","429667.322","135.2","217.47","627","60.03","38"
"09/02/12 14:05:57","429667.3324","131.6","216.99","616","60.07","38"
"09/02/12 14:10:59","429667.3425","127.2","216.65","597","60.03","38"
"09/02/12 14:15:58","429667.352","120.9","217.04","565","60.03","38"
"09/02/12 14:20:59","429667.3616","127.4","217.33","595","60.03","38"
"09/02/12 14:25:59","429667.3715","127.0","216.95","593","60.03","38"
"09/02/12 14:30:58","429667.3812","122.6","217.01","574","60.03","38"
"09/02/12 14:35:59","429667.3906","119.1","217.06","560","60.0","38"
"09/02/12 14:40:59","429667.3994","115.6","216.45","545","60.03","38"
"09/02/12 14:45:58","429667.4088","118.9","216.24","559","60.0","38"
"09/02/12 14:50:58","429667.4177","99.3","215.41","477","60.0","38"
"09/02/12 14:55:59","429667.426","119.5","216.29","566","60.0","37"
"09/02/12 15:00:59","429667.4352","116.8","216.61","551","60.07","37"
"09/02/12 15:05:57","429667.4441","112.4","216.33","533","60.03","37"
"09/02/12 15:10:59","429667.4528","111.6","215.9","532","60.0","37"
"09/02/12 15:15:57","429667.4614","110.3","215.85","525","60.0","37"
"09/02/12 15:20:58","429667.47","107.3","215.97","511","60.0","37"
"09/02/12 15:25:57","429667.4783","106.4","215.74","509","60.0","37"
"09/02/12 15:30:58","429667.4865","103.0","215.87","495","60.03","37"
"09/02/12 15:35:57","429667.4943","101.1","217.38","483","60.0","36"
"09/02/12 15:40:58","429667.502","98.0","216.51","472","60.03","36"
"09/02/12 15:45:58","429667.5096","96.1","215.62","463","60.03","36"
"09/02/12 15:50:57","429667.517","93.6","215.1","456","60.03","35"
"09/02/12 15:55:58","429667.5241","88.9","215.49","435","60.03","35"
"09/02/12 16:00:59","429667.5305","72.5","215.79","365","60.03","35"
"09/02/12 16:05:57","429667.5365","74.7","215.11","373","60.03","34"
"09/02/12 16:10:59","429667.5426","79.5","214.97","391","60.03","34"
"09/02/12 16:15:58","429667.5486","72.8","215.61","366","60.03","34"
"09/02/12 16:20:58","429667.553","42.2","214.51","358","60.03","34"
"09/02/12 16:25:59","429667.5554","12.8","214.23","96","60.03","33"
"09/02/12 16:30:59","429667.5568","15.4","214.42","151","60.0","32"
"09/02/12 16:35:57","429667.5588","30.8","214.86","85","60.03","31"
"09/02/12 16:40:58","429667.5608","22.2","214.77","286","60.03","31"
"09/02/12 16:45:57","429667.5627","31.1","214.67","125","60.03","30"
"09/02/12 16:50:58","429667.5646","30.2","214.79","68","60.03","30"
"09/02/12 16:55:57","429667.5668","35.8","214.49","103","60.03","29"
"09/02/12 17:00:58","429667.5704","55.4","215.74","361","60.0","29"
"09/02/12 17:05:58","429667.5746","39.8","215.4","88","60.0","30"
"09/02/12 17:10:59","429667.5786","44.4","215.3","378","60.0","30"
"09/02/12 17:15:59","429667.5825","41.4","215.3","372","60.03","30"
"09/02/12 17:20:59","429667.5861","38.8","214.97","344","60.03","30"
"09/02/12 17:25:58","429667.5893","42.7","214.54","284","60.0","30"
"09/02/12 17:30:58","429667.5919","28.2","213.64","111","60.07","30"
"09/02/12 17:35:57","429667.5943","25.9","213.67","101","60.03","30"
"09/02/12 17:40:57","429667.5964","36.2","213.83","118","60.03","29"
"09/02/12 17:45:57","429667.5983","30.8","214.29","47","60.03","29"
"09/02/12 17:50:59","429667.6","16.9","214.75","6","60.07","28"
"09/02/12 17:55:58","429667.6013","12.9","214.33","4","60.0","28"
"09/02/12 18:00:58","429667.6025","10.8","213.14","56","60.03","28"
"09/02/12 18:05:57","429667.6034","14.1","214.22","55","60.03","28"
"09/02/12 18:10:58","429667.6041","12.7","214.17","59","60.0","27"
"09/02/12 18:15:58","429667.6045","0.0","214.58","0","60.0","27"
"09/02/12 18:20:59","429667.6048","10.5","213.46","39","60.03","27"
"09/02/12 18:25:59","429667.6051","11.1","213.86","239","60.03","27"
"09/02/12 18:30:59","429667.6054","0.0","213.88","0","60.03","26"
"09/02/12 18:35:59","429667.6057","0.0","214.56","0","60.03","26"
"09/02/12 18:40:58","429667.606","8.1","213.08","231","60.03","26"
"09/02/12 18:45:58","429667.6063","0.0","213.16","0","60.03","26"
"09/02/12 18:50:58","429667.6066","0.0","213.57","0","60.0","25"
"09/02/12 18:55:58","429667.6069","0.0","213.66","0","60.03","25"
"09/03/12 07:48:22","429667.6079","0.0","213.67","0","60.0","21"
"09/03/12 07:53:22","429667.6085","0.0","214.85","0","60.03","21"
"09/03/12 07:58:21","429667.6092","7.7","214.11","0","60.03","22"
"09/03/12 08:03:22","429667.6099","14.4","213.49","6","60.03","22"
"09/03/12 08:08:21","429667.6104","10.6","213.48","5","60.0","22"
"09/03/12 08:13:21","429667.6113","11.6","214.91","26","60.0","22"
"09/03/12 08:18:21","429667.6128","15.8","214.08","5","60.03","23"
"09/03/12 08:23:21","429667.6143","30.4","214.48","102","60.0","23"
"09/03/12 08:28:21","429667.6162","30.6","214.33","190","60.0","23"
"09/03/12 08:33:21","429667.6192","36.7","214.23","247","60.0","24"
"09/03/12 08:38:21","429667.6213","32.6","213.6","227","60.0","24"
"09/03/12 08:43:20","429667.6243","56.3","214.7","395","60.0","24"
"09/03/12 08:48:21","429667.6287","77.5","214.86","381","60.0","25"
"09/03/12 08:53:21","429667.6338","47.3","213.84","273","60.03","26"
"09/03/12 08:58:21","429667.6363","55.5","214.84","181","60.0","26"
"09/03/12 09:03:21","429667.6402","47.2","215.0","349","60.03","27"
"09/03/12 09:08:20","429667.6402","33.6","214.09","335","60.03","27"
"09/03/12 09:13:22","429667.6424","24.6","213.18","110","60.0","27"
"09/03/12 09:18:22","429667.6445","34.5","213.62","281","59.96","27"
"09/03/12 09:23:21","429667.6469","20.0","212.86","17","60.0","27"
"09/03/12 09:28:22","429667.6489","38.0","214.3","225","60.0","27"
"09/03/12 09:33:22","429667.6521","46.1","213.48","264","60.03","27"
"09/03/12 09:38:22","429667.6545","32.1","214.07","175","60.0","27"
"09/03/12 09:43:21","429667.6581","49.4","213.98","251","60.0","27"
"09/03/12 09:48:21","429667.6611","29.7","213.53","100","60.03","28"
"09/03/12 09:53:21","429667.6634","26.1","213.02","20","60.0","28"
"09/03/12 09:58:21","429667.6652","33.4","213.84","295","60.03","28"
"09/03/12 10:03:22","429667.6671","17.8","213.22","257","60.03","28"
"09/03/12 10:08:22","429667.6688","14.0","213.61","236","60.0","28"
"09/03/12 10:13:22","429667.6703","16.3","212.77","209","60.0","28"
"09/03/12 10:18:22","429667.6718","30.2","213.67","131","60.0","27"
"09/03/12 10:23:21","429667.6735","32.7","213.86","39","60.03","28"
"09/03/12 10:28:22","429667.6757","32.8","214.0","126","60.03","28"
"09/03/12 10:33:22","429667.6779","14.9","213.76","83","60.0","28"
"09/03/12 10:38:22","429667.6801","29.1","214.51","249","60.0","28"
"09/03/12 10:43:21","429667.6825","40.6","214.64","223","60.03","28"
"09/03/12 10:48:21","429667.6856","49.3","214.5","379","60.03","29"
"09/03/12 10:53:22","429667.6893","49.2","215.86","343","60.03","29"
"09/03/12 10:58:22","429667.6932","41.4","215.38","383","60.03","30"
"09/03/12 11:03:21","429667.6987","91.3","217.57","443","60.03","30"
"09/03/12 11:08:22","429667.7077","115.2","217.73","542","60.03","32"
"09/03/12 11:13:21","429667.7158","90.7","216.26","440","60.0","32"
"09/03/12 11:18:22","429667.7218","52.4","215.67","103","60.03","32"
"09/03/12 11:23:22","429667.7256","57.4","215.58","328","60.03","32"
"09/03/12 11:28:22","429667.7285","32.4","215.3","22","60.03","32"
"09/03/12 11:33:22","429667.731","48.3","214.5","275","60.03","32"
"09/03/12 11:38:21","429667.7347","56.7","215.38","118","60.0","32"
"09/03/12 11:43:21","429667.7378","42.3","215.33","373","60.03","32"
"09/03/12 11:48:22","429667.7417","45.3","214.53","275","60.03","32"
"09/03/12 11:53:22","429667.7456","54.7","215.26","132","60.03","32"
"09/03/12 11:58:21","429667.7493","51.3","214.8","336","60.0","32"
"09/03/12 12:03:22","429667.7525","36.7","214.7","124","60.07","32"
"09/03/12 12:08:21","429667.7561","51.8","214.89","157","60.07","32"
"09/03/12 12:13:21","429667.7593","31.7","214.56","150","60.03","32"
"09/03/12 12:18:21","429667.7645","90.7","215.68","440","60.03","32"
"09/03/12 12:23:21","429667.7715","64.8","214.68","329","60.03","32"
"09/03/12 12:28:21","429667.7765","82.6","215.44","404","60.0","32"
"09/03/12 12:33:22","429667.7808","60.2","214.76","95","60.0","32"
"09/03/12 12:38:21","429667.7862","154.4","218.04","710","60.0","32"
"09/03/12 12:43:22","429667.7977","133.7","217.26","626","60.03","34"
"09/03/12 12:48:22","429667.8064","154.0","217.53","704","60.03","34"
"09/03/12 12:53:22","429667.8164","50.4","214.76","363","60.03","35"
"09/03/12 12:58:21","429667.8253","40.8","214.21","335","60.03","36"
"09/03/12 13:03:22","429667.8326","159.9","216.45","740","60.03","36"
"09/03/12 13:08:22","429667.8436","161.9","217.56","745","60.03","37"
"09/03/12 13:13:22","429667.8545","162.6","216.85","750","60.0","38"
"09/03/12 13:18:21","429667.8634","136.5","216.21","636","60.03","38"
"09/03/12 13:23:21","429667.8754","158.7","217.22","731","60.0","39"
"09/03/12 13:28:22","429667.887","146.1","216.09","679","60.03","39"
"09/03/12 13:33:21","429667.8986","141.3","216.14","658","60.0","40"
"09/03/12 13:38:21","429667.9093","122.0","215.62","577","60.03","40"
"09/03/12 13:43:21","429667.9202","136.8","216.64","638","60.03","41"
"09/03/12 13:48:21","429667.9315","149.6","216.65","692","60.03","41"
"09/03/12 13:53:21","429667.9428","142.1","216.37","657","60.0","41"
"09/03/12 13:58:22","429667.954","143.8","217.38","668","60.03","41"
"09/03/12 14:03:22","429667.9651","140.8","216.94","653","60.03","42"
"09/03/12 14:08:21","429667.9759","138.3","216.79","644","60.03","42"
"09/03/12 14:13:23","429667.9867","136.3","216.75","638","60.03","42"
"09/03/12 14:18:22","429667.9973","137.5","216.16","637","60.03","42"
"09/03/12 14:23:22","429668.0075","102.9","216.19","492","60.03","42"
"09/03/12 14:28:22","429668.0141","76.7","215.9","384","60.03","41"
"09/03/12 14:33:21","429668.0202","72.2","214.55","360","60.0","41"
"09/03/12 14:38:22","429668.0271","109.8","215.52","523","60.03","40"
"09/03/12 14:43:22","429668.0327","49.6","213.86","350","60.03","39"
"09/03/12 14:48:21","429668.0367","48.0","213.97","410","60.03","39"
"09/03/12 14:53:21","429668.0412","46.2","213.68","369","60.03","38"
"09/03/12 14:58:21","429668.0443","46.1","213.4","331","60.03","37"
"09/03/12 15:03:21","429668.0477","49.6","213.73","216","60.03","37"
"09/03/12 15:08:22","429668.0514","80.2","214.97","399","60.03","36"
"09/03/12 15:13:22","429668.0578","47.0","214.09","336","60.0","36"
"09/03/12 15:18:21","429668.0618","117.2","215.49","555","60.0","36"
"09/03/12 15:23:21","429668.0707","121.5","215.48","571","60.0","36"
"09/03/12 15:28:22","429668.0795","109.3","214.87","524","60.03","37"
"09/03/12 15:33:22","429668.087","108.6","214.6","522","60.0","37"
"09/03/12 15:38:22","429668.0949","101.7","214.08","492","60.0","37"
"09/03/12 15:43:22","429668.1029","100.5","214.18","486","60.03","37"
"09/03/12 15:48:21","429668.1105","96.6","214.89","468","60.0","38"
"09/03/12 15:53:22","429668.1179","93.1","214.3","452","60.0","38"
"09/03/12 15:58:21","429668.1251","90.7","214.15","444","60.03","38"
"09/03/12 16:03:22","429668.1321","88.4","213.69","435","60.03","38"
"09/03/12 16:08:21","429668.1388","85.5","213.22","424","60.0","38"
"09/03/12 16:13:21","429668.1453","82.4","213.39","410","60.03","38"
"09/03/12 16:18:21","429668.1516","79.6","212.89","399","60.03","37"
"09/03/12 16:23:21","429668.1577","76.8","212.8","383","60.0","37"
"09/03/12 16:28:21","429668.1635","73.9","212.62","368","60.03","37"
"09/03/12 16:33:21","429668.1691","70.1","212.72","356","60.03","37"
"09/03/12 16:38:22","429668.1744","66.6","212.41","342","60.0","37"
"09/03/12 16:43:21","429668.1794","63.1","213.99","325","60.0","36"
"09/03/12 16:48:21","429668.1841","59.1","213.01","149","60.0","36"
"09/03/12 16:53:21","429668.188","57.8","213.07","181","60.03","36"
"09/03/12 16:58:21","429668.1919","44.4","213.55","255","60.03","36"
"09/03/12 17:03:21","429668.1958","50.5","213.09","365","59.96","35"
"09/03/12 17:08:22","429668.1995","42.0","214.4","161","60.03","35"
"09/03/12 17:13:22","429668.203","38.4","213.84","251","60.03","35"
"09/03/12 17:18:22","429668.2062","45.9","213.68","121","60.03","34"
"09/03/12 17:23:22","429668.2092","40.3","213.42","239","60.03","34"
"09/03/12 17:28:22","429668.212","29.0","212.71","86","60.03","34"
"09/03/12 17:33:21","429668.2144","28.2","213.67","263","60.0","34"
"09/03/12 17:38:21","429668.2166","19.4","214.29","242","60.03","33"
"09/03/12 17:43:22","429668.2185","31.5","213.63","191","60.0","33"
"09/03/12 17:48:22","429668.2202","21.3","212.67","253","60.03","32"
"09/03/12 17:53:23","429668.2217","26.6","213.13","224","60.03","32"
"09/03/12 17:58:21","429668.2228","12.0","213.14","3","60.03","32"
"09/03/12 18:03:22","429668.2239","7.4","212.96","251","60.0","32"
"09/03/12 18:08:21","429668.2246","14.6","212.63","16","60.03","31"
"09/03/12 18:13:23","429668.2253","10.5","212.3","47","60.0","31"
"09/03/12 18:18:21","429668.2257","6.3","212.6","136","60.0","30"
"09/03/12 18:23:21","429668.2261","0.0","212.3","0","60.03","30"
"09/03/12 18:28:21","429668.2262","0.0","212.42","0","60.03","30"
"09/04/12 06:53:22","429668.2278","0.0","214.22","0","60.03","18"
"09/04/12 06:58:22","429668.2283","0.0","214.97","0","60.03","18"
"09/04/12 07:03:21","429668.229","11.1","214.25","29","60.0","18"
"09/04/12 07:08:22","429668.2298","7.8","213.9","85","60.03","19"
"09/04/12 07:13:23","429668.2308","13.0","214.1","3","60.03","19"
"09/04/12 07:18:22","429668.232","16.3","214.1","11","60.0","20"
"09/04/12 07:23:21","429668.2335","21.9","214.69","219","60.03","20"
"09/04/12 07:28:22","429668.2352","29.6","214.26","73","60.03","20"
"09/04/12 07:33:22","429668.2372","25.8","213.77","85","60.03","20"
"09/04/12 07:38:23","429668.2394","34.3","214.98","228","60.03","21"
"09/04/12 07:43:23","429668.2418","28.3","214.63","208","60.03","22"
"09/04/12 07:48:22","429668.2445","39.5","214.35","231","60.03","22"
"09/04/12 07:53:22","429668.2474","45.6","212.77","234","60.03","23"
"09/04/12 07:58:23","429668.2507","49.9","214.07","289","60.03","23"
"09/04/12 08:03:23","429668.2542","54.1","213.82","166","60.07","24"
"09/04/12 08:08:22","429668.258","55.1","214.5","109","60.0","25"
"09/04/12 08:13:21","429668.2619","43.9","214.95","322","60.03","25"
"09/04/12 08:18:21","429668.2657","40.1","214.33","149","60.03","25"
"09/04/12 08:23:21","429668.2696","46.7","214.39","291","60.03","26"
"09/04/12 08:28:22","429668.2736","48.0","215.02","394","60.0","27"
"09/04/12 08:33:23","429668.2779","71.1","215.39","215","60.03","27"
"09/04/12 08:38:22","429668.2824","43.4","215.63","98","60.0","28"
"09/04/12 08:43:21","429668.288","76.7","215.81","381","60.0","28"
"09/04/12 08:48:22","429668.2941","79.9","215.69","393","60.0","29"
"09/04/12 08:53:23","429668.3005","82.7","215.42","408","60.03","29"
"09/04/12 08:58:21","429668.3069","85.2","215.01","420","60.03","30"
"09/04/12 09:03:22","429668.3137","87.3","215.86","427","60.03","30"
"09/04/12 09:08:22","429668.3206","89.7","215.96","438","60.03","31"
"09/04/12 09:13:22","429668.3277","92.3","216.1","448","60.03","32"
"09/04/12 09:18:23","429668.335","94.9","215.47","461","60.03","32"
"09/04/12 09:23:22","429668.3425","97.1","215.47","471","60.0","32"
"09/04/12 09:28:23","429668.3501","99.1","214.9","479","60.03","33"
"09/04/12 09:33:21","429668.3579","100.9","215.4","488","60.0","34"
"09/04/12 09:38:21","429668.3658","103.3","216.31","491","60.03","35"
"09/04/12 09:43:22","429668.374","105.0","215.4","501","60.0","36"
"09/04/12 09:48:23","429668.3822","106.7","215.0","512","60.03","37"
"09/04/12 09:53:21","429668.3906","108.4","215.66","520","60.03","38"
"09/04/12 09:58:22","429668.3991","110.5","214.31","529","60.0","38"
"09/04/12 10:03:22","429668.4078","113.2","215.04","536","60.03","39"
"09/04/12 10:08:22","429668.4167","116.1","215.09","550","60.0","39"
"09/04/12 10:13:22","429668.4259","118.4","217.13","557","60.0","39"
"09/04/12 10:18:22","429668.4351","120.5","216.42","570","60.03","39"
"09/04/12 10:23:23","429668.4447","123.2","216.76","578","60.03","39"
"09/04/12 10:28:22","429668.4542","124.2","215.95","586","60.03","39"
"09/04/12 10:33:22","429668.464","126.5","216.05","592","60.0","39"
"09/04/12 10:38:23","429668.4739","127.4","215.68","599","60.03","39"
"09/04/12 10:43:22","429668.4838","128.1","215.4","600","60.03","39"
"09/04/12 10:48:21","429668.4938","129.4","215.31","606","60.03","40"
"09/04/12 10:53:21","429668.5039","130.3","217.3","609","60.03","40"
"09/04/12 10:58:22","429668.5141","131.6","216.58","617","60.03","41"
"09/04/12 11:03:21","429668.5244","131.9","217.61","620","60.03","42"
"09/04/12 11:08:22","429668.5349","134.3","217.39","627","60.03","42"
"09/04/12 11:13:22","429668.5454","135.6","217.43","631","60.03","42"
"09/04/12 11:18:22","429668.5559","136.7","217.75","636","60.0","42"
"09/04/12 11:23:22","429668.5667","137.6","216.32","644","60.0","42"
"09/04/12 11:28:22","429668.5773","139.1","215.71","652","60.0","42"
"09/04/12 11:33:23","429668.5882","139.1","216.23","648","60.0","42"
"09/04/12 11:38:22","429668.5991","139.6","216.44","651","60.0","43"
"09/04/12 11:43:22","429668.61","140.7","216.4","654","60.03","42"
"09/04/12 11:48:22","429668.6211","141.7","216.81","654","60.03","43"
"09/04/12 11:53:22","429668.6322","142.9","216.6","664","60.0","43"
"09/04/12 11:58:21","429668.6432","142.7","217.21","657","60.03","43"
"09/04/12 12:03:22","429668.6544","143.5","216.64","663","60.03","42"
"09/04/12 12:08:22","429668.6655","143.7","216.33","669","60.03","42"
"09/04/12 12:13:21","429668.6767","143.9","216.8","669","60.03","42"
"09/04/12 12:18:23","429668.688","145.2","216.86","673","60.03","42"
"09/04/12 12:23:23","429668.6993","145.2","216.71","673","60.0","42"
"09/04/12 12:28:23","429668.7106","145.4","217.41","675","59.96","42"
"09/04/12 12:33:21","429668.7219","146.3","217.73","676","60.0","42"
"09/04/12 12:38:22","429668.7333","146.6","217.52","679","60.03","42"
"09/04/12 12:43:22","429668.7449","150.2","216.03","693","60.0","42"
"09/04/12 12:48:23","429668.756","158.1","215.83","731","60.0","41"
"09/04/12 12:53:21","429668.7654","101.0","214.88","487","60.03","41"
"09/04/12 12:58:22","429668.774","90.9","214.88","443","60.03","40"
"09/04/12 13:03:23","429668.7841","147.1","216.65","678","60.03","40"
"09/04/12 13:08:23","429668.7942","103.0","216.21","489","60.03","40"
"09/04/12 13:13:22","429668.806","154.7","216.91","713","60.0","41"
"09/04/12 13:18:22","429668.8176","145.9","216.53","674","60.0","41"
"09/04/12 13:23:22","429668.8289","144.0","214.56","673","60.03","41"
"09/04/12 13:28:21","429668.8399","142.0","217.03","657","60.03","41"
"09/04/12 13:33:22","429668.851","140.1","216.74","652","60.0","41"
"09/04/12 13:38:22","429668.8618","138.0","216.26","640","60.03","41"
"09/04/12 13:43:22","429668.8725","137.1","216.29","636","60.0","41"
"09/04/12 13:48:23","429668.8831","135.8","215.47","636","60.0","42"
"09/04/12 13:53:23","429668.8936","134.4","216.85","627","60.03","42"
"09/04/12 13:58:22","429668.904","134.1","217.04","626","60.0","42"
"09/04/12 14:03:22","429668.9144","132.5","216.98","620","60.03","42"
"09/04/12 14:08:22","429668.9247","131.4","216.75","613","60.03","42"
"09/04/12 14:13:23","429668.9349","130.0","216.71","604","60.03","42"
"09/04/12 14:18:23","429668.945","128.4","216.82","601","60.0","42"
"09/04/12 14:23:23","429668.955","127.5","216.58","597","60.0","42"
"09/04/12 14:28:23","429668.9649","126.4","215.98","594","60.0","41"
"09/04/12 14:33:23","429668.9747","124.9","215.72","587","60.03","41"
"09/04/12 14:38:21","429668.9843","123.6","215.84","581","60.0","41"
"09/04/12 14:43:23","429668.9939","121.5","215.7","575","60.03","40"
"09/04/12 14:48:21","429669.0032","120.1","216.32","565","60.03","40"
"09/04/12 14:53:22","429669.0125","118.5","216.67","556","60.0","40"
"09/04/12 14:58:23","429669.0217","116.1","216.78","550","60.03","39"
"09/04/12 15:03:22","429669.0307","114.1","215.85","543","60.03","39"
"09/04/12 15:08:23","429669.0395","112.0","215.36","529","60.0","39"
"09/04/12 15:13:23","429669.0482","110.6","215.62","523","60.0","38"
"09/04/12 15:18:21","429669.0566","108.1","215.59","515","60.03","38"
"09/04/12 15:23:21","429669.065","105.9","215.02","504","60.0","38"
"09/04/12 15:28:22","429669.0731","103.3","215.96","495","60.03","38"
"09/04/12 15:33:23","429669.0811","101.0","215.47","487","60.03","38"
"09/04/12 15:38:23","429669.0888","98.6","214.84","473","60.0","37"
"09/04/12 15:43:22","429669.0964","96.6","215.31","466","60.03","37"
"09/04/12 15:48:22","429669.1038","93.9","215.68","455","60.03","36"
"09/04/12 15:53:22","429669.111","91.3","215.2","443","60.03","36"
"09/04/12 15:58:22","429669.117","25.2","214.33","238","60.03","36"
"09/04/12 16:03:23","429669.1238","88.4","215.61","430","60.0","35"
"09/04/12 16:08:21","429669.1304","84.4","215.88","412","60.0","35"
"09/04/12 16:13:23","429669.1351","82.9","215.91","404","60.03","34"
"09/04/12 16:18:23","429669.1413","77.8","214.86","388","60.0","34"
"09/04/12 16:23:21","429669.1472","74.3","215.21","368","60.0","33"
"09/04/12 16:28:21","429669.1528","70.3","214.76","356","60.03","33"
"09/04/12 16:33:23","429669.1581","67.3","214.47","339","60.03","33"
"09/04/12 16:38:21","429669.1632","63.9","215.39","327","60.03","32"
"09/04/12 16:43:23","429669.168","45.4","213.81","198","60.03","32"
"09/04/12 16:48:23","429669.1718","60.5","213.97","298","60.03","32"
"09/04/12 16:53:23","429669.1758","43.4","213.96","425","60.0","32"
"09/04/12 16:58:22","429669.1796","53.3","215.36","87","60.03","31"
"09/04/12 17:03:22","429669.1835","53.9","213.81","325","60.0","31"
"09/04/12 17:08:23","429669.187","49.6","213.61","223","60.03","31"
"09/04/12 17:13:23","429669.1904","36.7","214.46","164","60.0","30"
"09/04/12 17:18:22","429669.1934","32.9","214.03","196","60.0","30"
"09/04/12 17:23:21","429669.1963","31.0","213.46","84","60.0","29"
"09/04/12 17:28:21","429669.1988","28.0","213.22","81","60.0","29"
"09/04/12 17:33:21","429669.2011","32.0","213.33","132","60.0","28"
"09/04/12 17:38:22","429669.2032","17.3","213.19","25","60.0","28"
"09/04/12 17:43:23","429669.2047","14.8","213.35","93","60.03","27"
"09/04/12 17:48:22","429669.2061","6.6","212.14","209","60.07","27"
"09/04/12 17:53:23","429669.2066","0.0","212.05","0","60.03","27"
"09/04/12 18:43:22","429669.2075","0.0","212.84","0","60.0","23"
"09/04/12 18:48:23","429669.2077","14.1","212.97","1","60.03","23"
"09/05/12 07:53:22","429669.2086","4.6","213.24","151","60.0","22"
"09/05/12 07:58:22","429669.209","0.0","214.07","0","60.0","22"
"09/05/12 08:03:23","429669.2094","0.0","212.87","0","60.03","22"
"09/05/12 08:08:23","429669.2099","0.0","212.16","0","60.03","22"
"09/05/12 08:13:22","429669.2105","15.8","210.93","58","60.03","23"
"09/05/12 08:18:23","429669.2113","8.0","211.62","89","60.0","23"
"09/05/12 08:23:23","429669.2122","15.2","212.4","0","60.0","23"
"09/05/12 08:28:23","429669.2131","15.2","213.3","1","60.0","23"
"09/05/12 08:33:22","429669.2138","15.3","214.72","5","60.0","23"
"09/05/12 08:38:23","429669.2147","16.3","214.46","25","60.0","23"
"09/05/12 08:43:22","429669.2158","26.2","213.82","208","60.03","24"
"09/05/12 08:48:22","429669.2174","29.0","214.16","239","60.03","24"
"09/05/12 08:53:23","429669.2187","13.4","212.33","50","60.03","24"
"09/05/12 08:58:22","429669.2198","13.6","215.21","4","60.03","24"
"09/05/12 09:03:22","429669.221","13.8","214.57","13","60.0","24"
"09/05/12 09:08:22","429669.2222","7.3","210.36","212","60.0","24"
"09/05/12 09:13:22","429669.2231","2.9","215.79","199","60.03","24"
"09/05/12 09:18:23","429669.2241","14.4","214.77","65","60.03","24"
"09/05/12 09:23:22","429669.2248","7.1","213.06","269","60.03","24"
"09/05/12 09:28:23","429669.2255","14.1","212.78","4","60.03","24"
"09/05/12 09:33:23","429669.2259","6.9","213.74","0","60.0","24"
"09/05/12 09:38:22","429669.2263","0.0","212.99","201","60.03","24"
